Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,7.15,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,13.9,5.28
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,25.53,16.36
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,37.17,26.99
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,51.07,39.54
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,65.1,52.09
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,77.97,63.45
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,90.81,74.66
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,168.05,142.58
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,241.37,205.6
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,247.95,210.29
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,254.25,214.82
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,268.01,225.91
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,281.64,236.82
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,336.63,283.52
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,403.76,339.22
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,407.48,340.91
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,410.7,342.46
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,457.35,381.73
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,512.78,427.09
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,469.86,391.41
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,438.56,365.21
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,307.03,256.22
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,185.55,153.05
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,239.83,199.69
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,285.32,238.05
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,195.09,162.22
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,107.66,87.68
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,87.68,70.75
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,67.94,53.81
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,61.86,48.65
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,55.79,43.46
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,48.79,37.4
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,41.8,31.29
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,34.81,25.16
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,27.83,18.94
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,20.4,12.2
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,12.97,5.44
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,7.4,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,5.24,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,10.19,2.33
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,18.54,10.35
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,26.91,18.0
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,36.22,26.42
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,45.53,34.75
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,54.39,42.57
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,63.26,50.29
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,120.05,99.61
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,179.31,149.53
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,258.72,216.34
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,341.09,283.38
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,250.99,207.91
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,165.27,135.29
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,153.7,125.76
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,142.58,116.32
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,160.26,130.81
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,177.93,145.05
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,126.47,102.2
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,77.34,60.85
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,82.01,64.8
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,86.71,68.67
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,117.04,94.24
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,147.69,119.79
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,188.08,153.3
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,233.79,190.48
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,255.97,209.11
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,275.06,224.96
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,209.82,171.41
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,147.0,119.73
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,133.52,108.89
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,120.36,98.05
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,105.5,85.66
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,90.76,73.21
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,75.23,60.01
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,59.84,46.65
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,44.63,33.18
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,29.65,19.71
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,17.63,8.04
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.72,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,17.79,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,43.22,28.05
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,79.39,62.62
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,115.6,95.48
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,147.15,123.77
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,189.19,160.37
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,218.33,185.23
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,247.73,209.76
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,269.94,227.14
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,279.74,234.01
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,299.48,249.24
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,318.97,264.02
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,296.51,243.76
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,273.57,223.28
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,333.03,271.75
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,404.68,328.38
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,435.34,351.95
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,465.07,374.68
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,669.13,538.48
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,835.88,661.68
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,818.42,647.63
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,797.55,632.8
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,770.42,613.48
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,740.3,591.99
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,705.37,565.52
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,667.8,535.6
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,624.43,501.42
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,581.02,466.35
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,531.22,425.47
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,480.35,382.59
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,425.24,335.33
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,370.52,287.13
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,312.59,235.41
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,256.19,184.2
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,197.83,132.73
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,144.02,87.14
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,90.21,47.36
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,44.48,22.39
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,21.23,10.94
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,13.34,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,113.93,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,278.24,209.48
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,361.27,302.51
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,451.67,385.11
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,518.83,444.26
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,588.13,502.13
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,643.06,545.6
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,691.59,581.93
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,734.86,612.23
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,776.39,640.36
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,808.87,661.63
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,838.59,680.54
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,860.4,693.78
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,878.83,704.58
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,890.0,711.08
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,897.49,715.11
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,897.01,712.3
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,892.74,707.01
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,883.32,699.56
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,870.17,689.65
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,849.64,673.76
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,825.65,655.58
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,796.66,635.06
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,764.55,612.26
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,726.79,584.13
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,686.52,552.08
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,641.92,517.98
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,595.44,481.44
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,543.22,438.47
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,490.28,393.71
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,434.45,345.68
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,378.25,295.95
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,318.54,241.91
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,260.87,188.97
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,201.35,136.05
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,146.36,88.96
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,91.72,48.28
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,45.85,22.99
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,21.11,11.28
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,13.34,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,83.12,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,217.03,162.69
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,297.68,249.76
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,386.99,331.3
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,454.54,391.71
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,525.05,452.12
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,580.4,498.38
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,636.06,542.5
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,674.91,570.74
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,716.9,600.75
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,750.78,624.94
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,782.28,647.04
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,805.7,661.67
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,826.15,674.03
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,838.47,680.75
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,847.42,685.15
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,723.52,589.03
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,577.94,470.68
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,620.46,504.44
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,649.28,526.27
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,731.36,590.89
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,789.3,632.46
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,565.0,459.38
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,329.58,267.25
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,322.29,262.13
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,314.42,255.59
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,438.0,358.2
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,519.99,423.05
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,377.04,306.89
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,252.86,205.6
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,226.77,184.57
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,201.39,163.53
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,170.89,137.73
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,144.02,114.82
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,116.94,91.85
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,91.26,70.04
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,66.32,49.4
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,44.05,31.07
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,26.65,15.85
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,10.48,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,5.24,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,54.42,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,155.78,113.71
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,230.76,190.61
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,314.68,266.43
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,377.59,322.13
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,443.84,378.66
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,261.7,225.38
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,39.01,28.57
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,51.13,39.14
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,63.26,49.47
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,58.13,44.92
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,53.01,40.39
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,74.03,58.26
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,95.77,76.52
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,99.59,79.6
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,103.41,82.72
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,112.67,90.25
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,121.92,97.74
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,148.84,120.15
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,175.9,142.48
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,131.06,105.02
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,87.66,68.65
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,68.92,52.96
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,50.25,37.22
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,37.2,26.17
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,24.16,15.07
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,21.36,12.71
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,18.57,10.34
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,106.78,85.77
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,194.11,158.66
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,174.38,142.11
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,153.44,124.75
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,133.5,108.13
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,114.21,91.94
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,93.81,74.9
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,74.38,58.5
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,56.1,42.5
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,38.26,26.73
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,23.08,13.21
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,7.41,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.81,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,90.77,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,234.02,170.89
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,315.68,258.83
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,405.96,339.95
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,473.79,399.36
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,540.23,455.39
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,435.64,367.89
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,288.47,242.44
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,517.57,434.41
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,742.88,606.07
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,776.01,624.94
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,799.86,638.16
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,823.94,651.76
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,845.06,663.08
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,857.94,670.54
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,867.33,675.71
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,869.85,675.24
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,868.71,672.35
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,861.18,665.45
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,849.98,656.2
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,832.67,643.14
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,811.77,627.71
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,785.19,609.25
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,755.45,588.56
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,719.66,563.45
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,681.15,534.85
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,637.11,501.56
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,591.12,465.96
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,541.1,425.6
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,490.03,383.31
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,435.12,336.85
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,380.3,289.25
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,321.42,237.64
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,264.46,186.87
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,205.32,135.64
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,150.32,89.35
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,95.67,48.88
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,49.18,22.81
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,21.27,11.68
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,14.06,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,82.65,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,215.66,157.27
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,297.69,243.69
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,388.27,323.88
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,455.18,381.75
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,524.94,439.3
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,443.62,372.47
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,339.23,284.36
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,532.57,444.95
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,731.02,596.76
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,765.47,619.4
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,797.51,641.21
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,587.53,477.39
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,329.06,264.93
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,315.21,253.26
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,301.31,240.86
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,258.97,206.08
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,208.21,164.54
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,174.77,137.55
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,142.37,111.23
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,153.99,120.43
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,165.57,129.51
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,316.86,252.54
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,446.24,353.7
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,498.15,394.24
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,539.6,425.86
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,433.92,342.7
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,341.23,269.29
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,435.0,343.22
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,489.69,381.59
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,434.54,334.91
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,379.78,288.03
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,322.43,238.25
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,266.38,188.75
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,207.47,138.51
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,153.12,93.3
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,97.29,51.5
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,50.87,24.4
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,26.88,16.4
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,23.78,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.34,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,89.34,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,230.74,171.41
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,313.96,263.24
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,405.92,349.09
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,477.51,414.65
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,548.01,477.18
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,605.03,526.5
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,662.08,573.24
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,709.23,609.82
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,755.02,644.54
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,789.58,669.52
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,821.6,692.18
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,844.85,707.74
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,858.03,715.42
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,870.61,723.9
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,879.71,729.79
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,881.62,730.28
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,879.87,728.15
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,872.06,721.53
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,860.61,712.3
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,841.84,696.28
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,819.69,677.85
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,652.3,543.11
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,477.71,396.12
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,488.71,406.69
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,494.63,412.28
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,395.91,330.0
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,301.87,250.96
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,242.09,200.93
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,191.89,158.66
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,155.39,128.19
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,124.09,101.98
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,109.7,89.81
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,95.42,77.59
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,79.88,64.24
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,64.48,50.79
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,49.68,37.65
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,35.07,24.52
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,22.29,13.36
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,9.27,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.77,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,95.42,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,244.28,184.03
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,327.93,276.74
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,420.22,361.72
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,490.48,425.09
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,558.86,484.48
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,616.52,531.88
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,674.14,576.2
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,720.19,609.94
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,764.67,641.61
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,799.52,664.58
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,831.78,685.1
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,856.05,699.64
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,870.2,706.62
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,882.5,713.18
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,891.27,717.18
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,892.56,715.05
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,890.16,710.49
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,881.93,703.22
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,870.06,693.55
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,851.09,677.76
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,828.7,659.76
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,800.76,639.1
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,769.76,616.32
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,732.45,588.38
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,692.74,556.86
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,651.01,524.56
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,604.55,487.94
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,553.94,447.15
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,502.36,404.36
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,446.13,357.06
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,390.3,308.55
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,331.41,255.99
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,274.62,204.24
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,215.1,151.15
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,158.4,101.79
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,103.58,59.02
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,57.37,30.38
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,29.36,19.71
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,26.82,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,15.25,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,46.21,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,135.27,99.95
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,189.32,157.87
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,247.27,211.12
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,284.14,244.59
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,333.1,286.66
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,388.85,332.91
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,434.08,369.32
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,429.71,363.25
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,434.63,364.4
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,495.1,412.89
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,570.45,470.96
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,712.5,580.29
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,847.42,674.88
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,860.48,679.56
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,870.11,683.41
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,872.33,682.9
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,870.98,680.16
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,680.03,540.73
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,472.38,378.42
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,408.76,328.91
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,337.47,271.58
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,412.79,333.33
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,481.24,387.35
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,375.76,303.41
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,278.76,225.3
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,290.15,235.49
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,304.33,247.08
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,318.46,258.4
