Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,211.5,14.5,4.75,1.5,34.5,125.36,0.0
2016,1,22,8,0,423.0,29.0,5.0,2.0,69.0,269.3,212.03
2016,1,22,8,15,525.0,38.0,5.3,2.5,118.0,353.3,300.0
2016,1,22,8,30,627.0,47.0,5.6,3.0,167.0,440.45,381.49
2016,1,22,8,45,687.5,52.5,5.9,3.5,218.5,511.16,446.22
2016,1,22,9,0,748.0,58.0,6.2,4.0,270.0,584.35,510.66
2016,1,22,9,15,786.5,62.0,6.25,4.5,319.5,642.46,558.72
2016,1,22,9,30,825.0,66.0,6.3,5.0,369.0,700.48,604.57
2016,1,22,9,45,853.0,68.5,6.35,5.5,414.5,748.17,640.85
2016,1,22,10,0,881.0,71.0,6.4,6.0,460.0,794.29,675.14
2016,1,22,10,15,899.0,73.5,6.35,6.5,500.0,823.6,695.15
2016,1,22,10,30,917.0,76.0,6.3,7.0,540.0,856.93,718.11
2016,1,22,10,45,931.5,76.5,6.3,7.5,573.0,881.96,734.6
2016,1,22,11,0,946.0,77.0,6.3,8.0,606.0,903.79,748.59
2016,1,22,11,15,954.5,78.5,6.2,8.0,631.5,918.26,757.86
2016,1,22,11,30,963.0,80.0,6.1,8.0,657.0,929.03,764.44
2016,1,22,11,45,966.5,81.5,6.1,8.5,673.5,931.69,764.16
2016,1,22,12,0,970.0,83.0,6.1,9.0,690.0,930.49,761.17
2016,1,22,12,15,972.5,83.5,6.05,9.0,698.5,923.4,755.09
2016,1,22,12,30,975.0,84.0,6.0,9.0,707.0,912.46,746.31
2016,1,22,12,45,976.0,83.5,6.0,9.5,707.0,895.34,731.94
2016,1,22,13,0,977.0,83.0,6.0,10.0,707.0,874.51,714.97
2016,1,22,13,15,974.0,82.5,5.9,10.0,697.5,846.98,693.88
2016,1,22,13,30,971.0,82.0,5.8,10.0,688.0,816.12,670.36
2016,1,22,13,45,966.0,80.5,5.75,10.5,670.5,779.58,641.53
2016,1,22,14,0,961.0,79.0,5.7,11.0,653.0,740.16,610.53
2016,1,22,14,15,952.0,78.0,5.6,11.0,627.0,696.05,574.8
2016,1,22,14,30,943.0,77.0,5.5,11.0,601.0,649.77,536.41
2016,1,22,14,45,929.0,75.5,5.45,11.0,567.5,598.25,493.2
2016,1,22,15,0,915.0,74.0,5.4,11.0,534.0,545.51,447.96
2016,1,22,15,15,896.0,72.0,5.25,10.5,493.5,489.01,399.1
2016,1,22,15,30,877.0,70.0,5.1,10.0,453.0,432.21,348.6
2016,1,22,15,45,852.0,66.5,4.95,10.0,407.5,371.66,293.21
2016,1,22,16,0,827.0,63.0,4.8,10.0,362.0,312.29,237.84
2016,1,22,16,15,788.0,59.0,4.25,9.0,312.5,250.52,181.1
2016,1,22,16,30,749.0,55.0,3.7,8.0,263.0,192.18,128.18
2016,1,22,16,45,689.0,49.5,3.2,7.5,211.5,133.52,78.94
2016,1,22,17,0,629.0,44.0,2.7,7.0,160.0,81.5,42.13
2016,1,22,17,15,523.5,35.5,2.5,6.0,111.5,33.24,24.13
2016,1,22,17,30,418.0,27.0,2.3,5.0,63.0,23.59,13.74
2016,1,22,17,45,209.0,13.5,2.1,4.5,31.5,12.87,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.0,14.0,1.25,0.5,34.5,127.06,0.0
2016,1,23,8,0,432.0,28.0,1.4,1.0,69.0,265.79,209.12
2016,1,23,8,15,531.5,36.0,1.35,1.5,117.5,349.23,293.17
2016,1,23,8,30,631.0,44.0,1.3,2.0,166.0,440.22,374.06
2016,1,23,8,45,690.0,49.5,1.3,3.0,217.0,509.95,433.41
2016,1,23,9,0,749.0,55.0,1.3,4.0,268.0,582.24,491.69
2016,1,23,9,15,786.5,59.0,1.3,4.5,317.5,639.7,535.23
2016,1,23,9,30,824.0,63.0,1.3,5.0,367.0,697.09,576.67
2016,1,23,9,45,849.0,65.5,1.3,6.0,412.0,742.55,606.72
2016,1,23,10,0,874.0,68.0,1.3,7.0,457.0,779.67,629.83
2016,1,23,10,15,892.0,70.5,1.3,7.5,496.0,815.61,652.74
2016,1,23,10,30,910.0,73.0,1.3,8.0,535.0,848.97,673.44
2016,1,23,10,45,922.0,74.5,1.35,8.5,567.5,873.17,688.18
2016,1,23,11,0,934.0,76.0,1.4,9.0,600.0,894.12,700.72
2016,1,23,11,15,942.0,77.5,1.4,9.5,625.5,908.18,707.83
2016,1,23,11,30,950.0,79.0,1.4,10.0,651.0,918.59,712.59
2016,1,23,11,45,952.0,81.0,1.45,10.5,667.0,920.65,712.54
2016,1,23,12,0,954.0,83.0,1.5,11.0,683.0,918.89,710.13
2016,1,23,12,15,956.5,83.5,1.6,11.5,691.5,912.0,705.08
2016,1,23,12,30,959.0,84.0,1.7,12.0,700.0,901.32,697.56
2016,1,23,12,45,958.0,84.0,1.8,12.5,699.5,883.45,685.15
2016,1,23,13,0,957.0,84.0,1.9,13.0,699.0,861.99,670.32
2016,1,23,13,15,954.0,83.5,2.0,13.0,690.0,834.95,652.78
2016,1,23,13,30,951.0,83.0,2.1,13.0,681.0,804.66,632.8
2016,1,23,13,45,945.0,82.5,2.25,13.5,663.0,769.1,608.1
2016,1,23,14,0,939.0,82.0,2.4,14.0,645.0,730.79,581.1
2016,1,23,14,15,930.0,80.5,2.45,14.0,619.5,686.92,548.26
2016,1,23,14,30,921.0,79.0,2.5,14.0,594.0,640.95,512.78
2016,1,23,14,45,908.0,77.5,2.55,14.0,561.0,590.88,473.16
2016,1,23,15,0,895.0,76.0,2.6,14.0,528.0,539.55,431.37
2016,1,23,15,15,876.0,73.5,2.55,13.5,488.5,483.74,385.24
2016,1,23,15,30,857.0,71.0,2.5,13.0,449.0,427.05,336.9
2016,1,23,15,45,830.5,68.0,2.45,13.0,403.5,367.42,284.26
2016,1,23,16,0,804.0,65.0,2.4,13.0,358.0,309.16,231.6
2016,1,23,16,15,765.0,60.5,2.15,12.0,309.0,248.05,177.04
2016,1,23,16,30,726.0,56.0,1.9,11.0,260.0,190.41,125.89
2016,1,23,16,45,666.0,50.5,1.7,10.0,209.5,132.92,78.51
2016,1,23,17,0,606.0,45.0,1.5,9.0,159.0,82.1,42.79
2016,1,23,17,15,504.0,36.0,1.55,8.5,111.5,32.06,22.89
2016,1,23,17,30,402.0,27.0,1.6,8.0,64.0,21.41,12.05
2016,1,23,17,45,201.0,13.5,1.7,7.5,32.0,10.61,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,193.5,15.5,3.7,3.0,34.0,119.58,0.0
2016,1,24,8,0,387.0,31.0,4.0,4.0,68.0,254.29,200.32
2016,1,24,8,15,489.0,40.5,4.05,4.5,116.5,337.78,284.23
2016,1,24,8,30,591.0,50.0,4.1,5.0,165.0,429.85,367.65
2016,1,24,8,45,562.0,63.0,4.2,6.0,197.0,452.0,388.8
2016,1,24,9,0,533.0,76.0,4.3,7.0,229.0,470.05,404.4
2016,1,24,9,15,541.0,90.0,4.6,7.5,268.5,511.06,438.89
2016,1,24,9,30,549.0,104.0,4.9,8.0,308.0,550.6,470.98
2016,1,24,9,45,581.0,111.0,5.2,9.0,349.5,598.97,509.01
2016,1,24,10,0,613.0,118.0,5.5,10.0,391.0,646.81,545.55
2016,1,24,10,15,744.0,101.5,5.65,10.5,461.5,746.06,622.0
2016,1,24,10,30,875.0,85.0,5.8,11.0,532.0,843.38,694.89
2016,1,24,10,45,887.5,87.0,5.95,12.0,564.5,868.18,709.96
2016,1,24,11,0,900.0,89.0,6.1,13.0,597.0,889.77,722.89
2016,1,24,11,15,908.5,90.5,6.1,13.5,622.0,896.77,725.52
2016,1,24,11,30,917.0,92.0,6.1,14.0,647.0,907.42,731.08
2016,1,24,11,45,920.5,93.5,6.2,14.5,663.0,910.12,731.36
2016,1,24,12,0,924.0,95.0,6.3,15.0,679.0,909.12,729.1
2016,1,24,12,15,926.5,95.5,6.25,15.0,687.5,902.41,723.44
2016,1,24,12,30,929.0,96.0,6.2,15.0,696.0,892.03,715.24
2016,1,24,12,45,694.0,176.0,6.2,15.5,624.0,779.47,629.23
2016,1,24,13,0,459.0,256.0,6.2,16.0,552.0,654.73,527.45
2016,1,24,13,15,556.0,217.5,6.1,16.0,571.5,675.36,545.7
2016,1,24,13,30,653.0,179.0,6.0,16.0,591.0,693.12,560.75
2016,1,24,13,45,776.5,137.5,5.95,16.5,615.0,715.15,578.13
2016,1,24,14,0,900.0,96.0,5.9,17.0,639.0,724.62,585.3
2016,1,24,14,15,890.0,94.0,5.8,17.0,613.0,680.3,549.8
2016,1,24,14,30,880.0,92.0,5.7,17.0,587.0,634.09,512.44
2016,1,24,14,45,873.5,87.5,5.6,17.5,555.5,585.58,471.69
2016,1,24,15,0,867.0,83.0,5.5,18.0,524.0,535.38,428.82
2016,1,24,15,15,847.0,80.0,5.2,17.5,484.5,478.99,381.31
2016,1,24,15,30,827.0,77.0,4.9,17.0,445.0,422.71,332.68
2016,1,24,15,45,793.5,75.0,4.65,17.0,399.5,362.97,279.82
2016,1,24,16,0,760.0,73.0,4.4,17.0,354.0,305.4,227.99
2016,1,24,16,15,719.0,68.5,3.95,16.0,305.0,246.08,175.44
2016,1,24,16,30,678.0,64.0,3.5,15.0,256.0,188.7,125.18
2016,1,24,16,45,609.0,58.0,3.1,14.5,205.5,131.88,78.98
2016,1,24,17,0,540.0,52.0,2.7,14.0,155.0,82.82,44.68
2016,1,24,17,15,435.5,41.5,2.65,13.5,108.5,37.27,22.33
2016,1,24,17,30,331.0,31.0,2.6,13.0,62.0,25.02,14.89
2016,1,24,17,45,165.5,15.5,2.55,12.5,31.0,12.37,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,12.0,31.0,90.55,0.0
2016,1,25,8,0,239.0,38.0,3.1,13.0,62.0,191.2,145.54
2016,1,25,8,15,341.0,51.5,3.25,13.5,107.5,270.82,220.27
2016,1,25,8,30,443.0,65.0,3.4,14.0,153.0,360.51,298.39
2016,1,25,8,45,262.0,90.5,3.55,14.5,146.5,285.19,237.5
2016,1,25,9,0,81.0,116.0,3.7,15.0,140.0,184.32,151.64
2016,1,25,9,15,390.0,102.5,3.6,15.5,245.0,416.61,347.77
2016,1,25,9,30,699.0,89.0,3.5,16.0,350.0,643.89,527.92
2016,1,25,9,45,746.5,89.0,3.4,16.5,397.5,699.92,566.53
2016,1,25,10,0,794.0,89.0,3.3,17.0,445.0,751.58,601.78
2016,1,25,10,15,815.0,91.5,3.15,17.5,484.0,788.64,625.22
2016,1,25,10,30,836.0,94.0,3.0,18.0,523.0,823.35,646.52
2016,1,25,10,45,861.0,92.5,2.85,18.5,558.0,854.08,664.54
2016,1,25,11,0,886.0,91.0,2.7,19.0,593.0,881.96,680.24
2016,1,25,11,15,896.0,92.5,2.5,19.0,619.0,897.38,687.97
2016,1,25,11,30,906.0,94.0,2.3,19.0,645.0,902.15,688.39
2016,1,25,11,45,916.0,94.0,2.15,19.5,663.0,908.79,689.36
2016,1,25,12,0,926.0,94.0,2.0,20.0,681.0,911.73,687.84
2016,1,25,12,15,929.5,94.5,1.95,20.0,690.5,905.92,682.94
2016,1,25,12,30,933.0,95.0,1.9,20.0,700.0,896.4,675.79
2016,1,25,12,45,938.5,92.5,1.85,20.5,701.5,881.45,663.9
2016,1,25,13,0,944.0,90.0,1.8,21.0,703.0,862.79,649.75
2016,1,25,13,15,942.0,89.5,1.75,21.0,694.5,836.81,632.02
2016,1,25,13,30,940.0,89.0,1.7,21.0,686.0,807.55,612.17
2016,1,25,13,45,940.0,86.5,1.7,21.0,670.0,774.41,590.15
2016,1,25,14,0,940.0,84.0,1.7,21.0,654.0,738.17,565.86
2016,1,25,14,15,931.5,82.5,1.65,21.0,629.0,694.51,534.18
2016,1,25,14,30,923.0,81.0,1.6,21.0,604.0,648.7,499.91
2016,1,25,14,45,914.0,78.5,1.55,21.0,572.0,599.63,462.43
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,548.93,422.7
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.0,492.88,378.04
2016,1,25,15,30,870.0,71.0,1.2,20.0,460.0,436.36,331.64
2016,1,25,15,45,845.5,67.5,1.1,20.0,415.0,376.06,280.66
2016,1,25,16,0,821.0,64.0,1.0,20.0,370.0,316.9,229.38
2016,1,25,16,15,783.0,60.5,1.0,19.0,320.5,255.8,177.19
2016,1,25,16,30,745.0,57.0,1.0,18.0,271.0,198.01,127.71
2016,1,25,16,45,681.5,52.0,1.0,17.5,219.0,139.06,80.42
2016,1,25,17,0,618.0,47.0,1.0,17.0,167.0,87.19,44.6
2016,1,25,17,15,516.5,38.0,1.05,16.5,118.0,35.86,19.64
2016,1,25,17,30,415.0,29.0,1.1,16.0,69.0,23.01,13.26
2016,1,25,17,45,207.5,14.5,1.2,15.5,34.5,11.35,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,15.5,4.55,5.5,15.5,14.39,0.0
2016,1,26,8,0,0.0,31.0,4.8,6.0,31.0,31.33,20.01
2016,1,26,8,15,9.0,52.0,5.05,6.0,53.5,59.42,45.63
2016,1,26,8,30,18.0,73.0,5.3,6.0,76.0,93.92,76.57
2016,1,26,8,45,28.0,93.0,5.55,6.5,100.0,122.39,101.98
2016,1,26,9,0,38.0,113.0,5.8,7.0,124.0,151.36,127.41
2016,1,26,9,15,98.0,136.0,5.85,7.0,171.5,230.86,197.37
2016,1,26,9,30,158.0,159.0,5.9,7.0,219.0,303.6,260.52
2016,1,26,9,45,171.0,178.5,6.0,7.5,250.5,338.9,289.51
2016,1,26,10,0,184.0,198.0,6.1,8.0,282.0,374.24,318.13
2016,1,26,10,15,156.0,216.5,6.1,8.5,291.5,374.86,316.34
2016,1,26,10,30,128.0,235.0,6.1,9.0,301.0,373.65,313.05
2016,1,26,10,45,280.0,228.5,6.2,9.5,384.5,506.7,424.86
2016,1,26,11,0,432.0,222.0,6.3,10.0,468.0,643.06,535.68
2016,1,26,11,15,316.0,255.5,6.35,10.0,440.0,569.23,472.73
2016,1,26,11,30,200.0,289.0,6.4,10.0,412.0,492.32,407.3
2016,1,26,11,45,268.0,286.5,6.45,10.0,455.5,558.28,461.61
2016,1,26,12,0,336.0,284.0,6.5,10.0,499.0,609.79,503.73
2016,1,26,12,15,168.5,229.0,6.6,10.0,337.0,387.49,321.83
2016,1,26,12,30,1.0,174.0,6.7,10.0,175.0,166.59,134.66
2016,1,26,12,45,11.0,211.0,6.8,10.0,218.5,211.53,172.51
2016,1,26,13,0,21.0,248.0,6.9,10.0,262.0,256.28,209.71
2016,1,26,13,15,10.5,147.0,6.95,10.0,154.0,146.8,118.73
2016,1,26,13,30,0.0,46.0,7.0,10.0,46.0,42.81,30.84
2016,1,26,13,45,0.0,40.0,7.1,10.0,40.0,37.22,26.12
2016,1,26,14,0,0.0,34.0,7.2,10.0,34.0,31.62,21.39
2016,1,26,14,15,0.0,42.0,6.85,10.0,42.0,39.07,27.79
2016,1,26,14,30,0.0,50.0,6.5,10.0,50.0,46.52,34.2
2016,1,26,14,45,0.0,71.0,6.2,10.0,71.0,66.1,51.0
2016,1,26,15,0,0.0,92.0,5.9,10.0,92.0,85.73,67.86
2016,1,26,15,15,0.0,64.5,5.45,9.5,64.5,60.01,46.11
2016,1,26,15,30,0.0,37.0,5.0,9.0,37.0,34.37,24.19
2016,1,26,15,45,0.0,33.0,4.6,9.0,33.0,30.64,21.04
2016,1,26,16,0,0.0,29.0,4.2,9.0,29.0,26.91,17.86
2016,1,26,16,15,0.0,25.0,3.95,8.5,25.0,23.19,14.68
2016,1,26,16,30,0.0,21.0,3.7,8.0,21.0,19.47,11.46
2016,1,26,16,45,0.0,17.0,3.5,7.5,17.0,15.75,8.2
2016,1,26,17,0,0.0,13.0,3.3,7.0,13.0,12.04,4.88
2016,1,26,17,15,0.0,9.0,3.35,6.5,9.0,8.33,1.53
2016,1,26,17,30,0.0,5.0,3.4,6.0,5.0,4.62,0.0
2016,1,26,17,45,0.0,2.5,3.45,6.0,2.5,2.31,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.0,15.5,3.6,2.0,36.5,127.12,4.8
2016,1,27,8,0,414.0,31.0,3.8,3.0,73.0,268.46,215.26
2016,1,27,8,15,512.5,40.0,3.8,3.5,122.5,351.11,296.98
2016,1,27,8,30,611.0,49.0,3.8,4.0,172.0,442.06,379.26
2016,1,27,8,45,634.5,54.5,3.85,5.0,212.5,488.65,420.89
2016,1,27,9,0,658.0,60.0,3.9,6.0,253.0,535.32,460.24
2016,1,27,9,15,734.0,64.5,4.0,6.5,314.0,613.84,524.06
2016,1,27,9,30,810.0,69.0,4.1,7.0,375.0,699.03,590.04
2016,1,27,9,45,837.5,71.5,4.25,8.0,421.0,746.54,623.92
2016,1,27,10,0,865.0,74.0,4.4,9.0,467.0,792.51,656.06
2016,1,27,10,15,883.0,76.5,4.3,9.0,507.0,828.85,681.15
2016,1,27,10,30,901.0,79.0,4.2,9.0,547.0,855.49,698.64
2016,1,27,10,45,915.0,80.5,4.1,9.5,580.5,881.59,714.35
2016,1,27,11,0,929.0,82.0,4.0,10.0,614.0,904.49,727.85
2016,1,27,11,15,938.0,83.0,3.95,10.5,640.0,919.04,735.51
2016,1,27,11,30,947.0,84.0,3.9,11.0,666.0,929.96,740.68
2016,1,27,11,45,953.0,85.0,3.9,11.5,683.5,934.51,741.69
2016,1,27,12,0,959.0,86.0,3.9,12.0,701.0,935.22,740.17
2016,1,27,12,15,962.0,86.5,3.9,12.0,710.0,928.88,735.16
2016,1,27,12,30,965.0,87.0,3.9,12.0,719.0,918.7,727.62
2016,1,27,12,45,968.0,86.0,3.9,12.0,720.0,903.0,716.28
2016,1,27,13,0,971.0,85.0,3.9,12.0,721.0,883.52,702.37
2016,1,27,13,15,969.0,84.5,3.85,12.0,712.5,856.97,683.17
2016,1,27,13,30,967.0,84.0,3.8,12.0,704.0,827.02,661.57
2016,1,27,13,45,964.5,82.0,3.8,12.5,687.5,791.83,635.17
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,753.59,606.51
2016,1,27,14,15,954.5,79.0,3.75,13.0,645.5,710.27,573.64
2016,1,27,14,30,947.0,78.0,3.7,13.0,620.0,664.62,537.39
2016,1,27,14,45,935.5,76.0,3.65,13.0,587.5,613.56,496.13
2016,1,27,15,0,924.0,74.0,3.6,13.0,555.0,561.01,452.64
2016,1,27,15,15,907.5,72.0,3.4,12.5,515.0,504.88,405.53
2016,1,27,15,30,891.0,70.0,3.2,12.0,475.0,448.29,356.61
2016,1,27,15,45,870.0,66.0,3.0,12.0,429.5,387.27,302.17
2016,1,27,16,0,849.0,62.0,2.8,12.0,384.0,327.17,247.29
2016,1,27,16,15,813.5,58.5,2.4,11.0,334.0,264.88,191.0
2016,1,27,16,30,778.0,55.0,2.0,10.0,284.0,205.57,137.56
2016,1,27,16,45,725.5,49.5,1.6,9.0,232.0,145.34,86.66
2016,1,27,17,0,673.0,44.0,1.2,8.0,180.0,90.81,46.73
2016,1,27,17,15,578.5,36.5,1.2,7.5,129.5,39.72,21.7
2016,1,27,17,30,484.0,29.0,1.2,7.0,79.0,24.87,15.81
2016,1,27,17,45,242.0,14.5,1.25,6.5,39.5,12.12,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.0,14.5,3.35,4.0,38.5,138.17,18.33
2016,1,28,8,0,468.0,29.0,3.7,5.0,77.0,286.7,229.3
2016,1,28,8,15,562.5,36.0,3.55,6.0,126.5,368.7,309.18
2016,1,28,8,30,657.0,43.0,3.4,7.0,176.0,457.74,388.1
2016,1,28,8,45,714.5,47.5,3.25,8.0,228.5,526.92,447.11
2016,1,28,9,0,772.0,52.0,3.1,9.0,281.0,598.58,504.82
2016,1,28,9,15,807.5,55.5,3.1,10.0,330.5,655.4,546.9
2016,1,28,9,30,843.0,59.0,3.1,11.0,380.0,705.77,582.38
2016,1,28,9,45,869.0,61.0,3.15,12.0,426.0,752.21,613.96
2016,1,28,10,0,895.0,63.0,3.2,13.0,472.0,797.12,643.56
2016,1,28,10,15,912.0,65.0,3.3,13.5,512.0,832.74,667.21
2016,1,28,10,30,929.0,67.0,3.4,14.0,552.0,865.67,688.7
2016,1,28,10,45,941.5,68.0,3.5,15.0,585.0,890.55,702.94
2016,1,28,11,0,954.0,69.0,3.6,16.0,618.0,912.1,714.78
2016,1,28,11,15,962.0,70.0,3.6,16.5,643.5,926.21,722.1
2016,1,28,11,30,970.0,71.0,3.6,17.0,669.0,936.58,726.94
2016,1,28,11,45,972.5,73.0,3.65,17.5,686.0,939.48,727.03
2016,1,28,12,0,975.0,75.0,3.7,18.0,703.0,938.44,724.6
2016,1,28,12,15,978.0,75.0,3.7,18.0,712.0,931.56,719.36
2016,1,28,12,30,981.0,75.0,3.7,18.0,721.0,920.78,711.59
2016,1,28,12,45,981.5,75.0,3.7,18.5,721.5,904.03,698.5
2016,1,28,13,0,982.0,75.0,3.7,19.0,722.0,883.52,682.96
2016,1,28,13,15,980.0,74.5,3.7,19.0,713.5,856.82,664.48
2016,1,28,13,30,978.0,74.0,3.7,19.0,705.0,826.68,643.6
2016,1,28,13,45,974.0,73.0,3.7,19.5,688.0,791.24,617.71
2016,1,28,14,0,970.0,72.0,3.7,20.0,671.0,752.79,589.66
2016,1,28,14,15,963.0,71.0,3.6,19.5,646.0,709.55,559.07
2016,1,28,14,30,956.0,70.0,3.5,19.0,621.0,663.92,524.59
2016,1,28,14,45,939.5,70.5,3.45,19.0,587.5,612.28,483.82
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,559.53,441.18
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,503.42,394.67
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,446.85,346.5
2016,1,28,15,45,868.0,64.0,2.1,18.0,430.0,387.09,294.16
2016,1,28,16,0,846.0,61.0,1.7,18.0,385.0,327.02,240.59
2016,1,28,16,15,811.0,57.5,1.6,17.0,335.0,264.92,186.38
2016,1,28,16,30,776.0,54.0,1.5,16.0,285.0,205.74,134.59
2016,1,28,16,45,724.0,48.5,1.4,15.0,233.0,145.54,84.88
2016,1,28,17,0,672.0,43.0,1.3,14.0,181.0,90.97,45.55
2016,1,28,17,15,579.0,36.0,1.3,13.5,131.0,40.2,20.81
2016,1,28,17,30,486.0,29.0,1.3,13.0,81.0,24.71,15.34
2016,1,28,17,45,243.0,14.5,1.3,13.0,40.5,12.03,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,240.5,14.5,2.9,8.5,40.0,139.07,29.44
2016,1,29,8,0,481.0,29.0,3.3,10.0,80.0,293.7,231.43
2016,1,29,8,15,574.0,36.5,3.4,10.5,130.5,376.13,310.35
2016,1,29,8,30,667.0,44.0,3.5,11.0,181.0,465.59,389.21
2016,1,29,8,45,720.5,49.5,3.6,12.0,233.0,534.12,447.24
2016,1,29,9,0,774.0,55.0,3.7,13.0,285.0,604.81,504.14
2016,1,29,9,15,809.0,58.5,3.7,14.0,335.0,661.55,545.71
2016,1,29,9,30,844.0,62.0,3.7,15.0,385.0,718.01,585.47
2016,1,29,9,45,867.0,65.0,3.7,16.0,431.0,757.34,611.07
2016,1,29,10,0,890.0,68.0,3.7,17.0,477.0,801.16,639.35
2016,1,29,10,15,906.5,70.0,4.05,17.5,517.0,836.29,663.53
2016,1,29,10,30,923.0,72.0,4.4,18.0,557.0,868.73,685.8
2016,1,29,10,45,934.5,73.5,4.75,19.0,590.0,893.31,701.65
2016,1,29,11,0,946.0,75.0,5.1,20.0,623.0,914.55,715.03
2016,1,29,11,15,953.5,76.5,5.15,20.0,648.0,928.77,724.25
2016,1,29,11,30,961.0,78.0,5.2,20.0,673.0,939.26,730.99
2016,1,29,11,45,962.5,80.0,5.3,20.5,690.0,941.24,730.76
2016,1,29,12,0,964.0,82.0,5.4,21.0,707.0,939.33,727.98
2016,1,29,12,15,966.5,82.5,5.45,21.0,715.5,932.65,723.12
2016,1,29,12,30,969.0,83.0,5.5,21.0,724.0,922.11,715.69
2016,1,29,12,45,968.0,83.0,5.55,21.0,723.5,904.25,703.18
2016,1,29,13,0,967.0,83.0,5.6,21.0,723.0,882.72,688.17
2016,1,29,13,15,964.5,82.5,5.6,21.0,714.5,855.9,669.14
2016,1,29,13,30,962.0,82.0,5.6,21.0,706.0,825.72,647.72
2016,1,29,13,45,956.0,81.5,5.65,21.0,688.5,789.77,622.28
2016,1,29,14,0,950.0,81.0,5.7,21.0,671.0,750.98,594.62
2016,1,29,14,15,942.0,80.0,5.6,21.0,646.0,707.71,561.93
2016,1,29,14,30,934.0,79.0,5.5,21.0,621.0,662.17,525.87
2016,1,29,14,45,923.0,76.5,5.45,21.0,588.0,611.33,485.19
2016,1,29,15,0,912.0,74.0,5.4,21.0,555.0,558.98,442.37
2016,1,29,15,15,895.5,72.0,5.15,20.5,515.5,503.29,396.2
2016,1,29,15,30,879.0,70.0,4.9,20.0,476.0,447.17,348.39
2016,1,29,15,45,855.5,67.0,4.65,19.5,430.5,386.64,295.89
2016,1,29,16,0,832.0,64.0,4.4,19.0,385.0,327.33,243.17
2016,1,29,16,15,797.0,60.0,4.05,18.0,335.5,265.37,188.29
2016,1,29,16,30,762.0,56.0,3.7,17.0,286.0,206.37,136.15
2016,1,29,16,45,708.0,51.0,3.4,16.0,234.0,147.02,86.84
2016,1,29,17,0,654.0,46.0,3.1,15.0,182.0,93.58,48.08
2016,1,29,17,15,562.0,38.0,3.0,14.0,132.0,42.76,22.48
2016,1,29,17,30,470.0,30.0,2.9,13.0,82.0,25.55,16.14
2016,1,29,17,45,235.0,15.0,2.85,12.5,41.0,11.47,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,216.0,16.5,4.0,7.5,39.5,134.38,38.84
2016,1,30,8,0,432.0,33.0,4.2,8.0,79.0,280.68,224.06
2016,1,30,8,15,530.0,41.5,4.15,9.0,129.5,364.02,303.04
2016,1,30,8,30,628.0,50.0,4.1,10.0,180.0,455.44,383.22
2016,1,30,8,45,690.5,55.0,4.1,11.0,233.0,522.72,440.64
2016,1,30,9,0,753.0,60.0,4.1,12.0,286.0,597.99,501.49
2016,1,30,9,15,790.0,64.5,4.15,13.0,336.5,656.86,545.47
2016,1,30,9,30,827.0,69.0,4.2,14.0,387.0,715.61,587.58
2016,1,30,9,45,853.5,71.5,4.3,15.0,433.5,763.21,620.2
2016,1,30,10,0,880.0,74.0,4.4,16.0,480.0,809.18,650.86
2016,1,30,10,15,897.5,76.5,4.5,16.5,520.5,838.8,670.2
2016,1,30,10,30,915.0,79.0,4.6,17.0,561.0,872.53,692.48
2016,1,30,10,45,927.0,80.5,4.7,18.0,595.0,897.42,706.81
2016,1,30,11,0,939.0,82.0,4.8,19.0,629.0,919.0,718.76
2016,1,30,11,15,947.5,83.5,4.85,19.5,654.5,934.02,727.1
2016,1,30,11,30,956.0,85.0,4.9,20.0,680.0,945.34,732.97
2016,1,30,11,45,960.5,86.0,5.0,20.5,697.5,948.74,733.78
2016,1,30,12,0,965.0,87.0,5.1,21.0,715.0,948.25,732.06
2016,1,30,12,15,967.0,87.0,5.1,21.0,723.5,940.54,726.17
2016,1,30,12,30,969.0,87.0,5.1,21.0,732.0,928.98,717.78
2016,1,30,12,45,967.5,87.5,5.15,21.5,732.0,911.23,704.11
2016,1,30,13,0,966.0,88.0,5.2,22.0,732.0,889.82,688.03
2016,1,30,13,15,963.0,87.5,5.2,22.0,722.5,862.58,668.94
2016,1,30,13,30,960.0,87.0,5.2,22.0,713.0,831.99,647.5
2016,1,30,13,45,953.0,86.5,5.2,22.0,695.5,795.29,621.61
2016,1,30,14,0,946.0,86.0,5.2,22.0,678.0,755.82,593.61
2016,1,30,14,15,937.0,85.0,5.1,22.0,652.0,711.95,560.78
2016,1,30,14,30,928.0,84.0,5.0,22.0,626.0,665.9,524.74
2016,1,30,14,45,916.0,81.5,4.9,22.0,592.5,614.63,484.07
2016,1,30,15,0,904.0,79.0,4.8,22.0,559.0,561.97,441.4
2016,1,30,15,15,886.5,77.0,4.55,21.5,519.0,506.06,395.57
2016,1,30,15,30,869.0,75.0,4.3,21.0,479.0,449.64,348.07
2016,1,30,15,45,842.0,72.0,4.05,20.5,433.0,388.41,295.76
2016,1,30,16,0,815.0,69.0,3.8,20.0,387.0,328.57,243.34
2016,1,30,16,15,778.5,65.0,3.6,19.0,337.0,267.0,189.47
2016,1,30,16,30,742.0,61.0,3.4,18.0,287.0,208.59,138.31
2016,1,30,16,45,685.5,55.5,3.2,17.0,235.0,149.41,89.47
2016,1,30,17,0,629.0,50.0,3.0,16.0,183.0,94.14,49.11
2016,1,30,17,15,535.5,41.5,3.1,15.5,133.0,43.87,23.07
2016,1,30,17,30,442.0,33.0,3.2,15.0,83.0,26.0,16.46
2016,1,30,17,45,221.0,16.5,3.3,14.5,41.5,12.7,0.8
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.0,16.5,3.7,10.5,39.0,130.62,45.92
2016,1,31,8,0,412.0,33.0,3.9,11.0,78.0,271.23,214.79
2016,1,31,8,15,508.5,41.5,3.8,11.5,127.5,352.94,291.26
2016,1,31,8,30,605.0,50.0,3.7,12.0,177.0,442.69,369.71
2016,1,31,8,45,672.0,54.0,3.65,13.0,229.5,510.91,427.24
2016,1,31,9,0,739.0,58.0,3.6,14.0,282.0,587.35,488.35
2016,1,31,9,15,776.0,62.0,3.45,15.0,332.0,645.16,530.25
2016,1,31,9,30,813.0,66.0,3.3,16.0,382.0,702.93,570.26
2016,1,31,9,45,841.5,68.0,3.2,17.0,428.0,751.09,601.78
2016,1,31,10,0,870.0,70.0,3.1,18.0,474.0,791.02,626.31
2016,1,31,10,15,887.5,72.0,3.05,19.0,514.0,826.7,647.43
2016,1,31,10,30,905.0,74.0,3.0,20.0,554.0,859.79,666.29
2016,1,31,10,45,918.0,75.5,2.95,21.0,587.5,885.53,679.69
2016,1,31,11,0,931.0,77.0,2.9,22.0,621.0,908.03,690.73
2016,1,31,11,15,939.0,78.0,2.95,22.5,646.5,922.09,698.06
2016,1,31,11,30,947.0,79.0,3.0,23.0,672.0,932.48,703.08
2016,1,31,11,45,946.5,82.0,3.05,24.0,688.5,933.96,700.86
2016,1,31,12,0,946.0,85.0,3.1,25.0,705.0,931.58,696.27
2016,1,31,12,15,948.5,85.5,3.05,25.0,713.5,925.1,691.14
2016,1,31,12,30,951.0,86.0,3.0,25.0,722.0,914.8,683.64
2016,1,31,12,45,951.5,85.5,3.0,25.5,722.5,897.92,670.91
2016,1,31,13,0,952.0,85.0,3.0,26.0,723.0,877.39,655.91
2016,1,31,13,15,949.0,85.0,2.9,26.0,714.0,851.06,637.75
2016,1,31,13,30,946.0,85.0,2.8,26.0,705.0,821.43,617.42
2016,1,31,13,45,941.0,84.0,2.75,26.0,688.0,786.09,593.51
2016,1,31,14,0,936.0,83.0,2.7,26.0,671.0,747.89,567.56
2016,1,31,14,15,927.5,81.5,2.5,25.5,646.0,704.19,537.12
2016,1,31,14,30,919.0,80.0,2.3,25.0,621.0,658.31,503.33
2016,1,31,14,45,907.0,78.5,2.15,25.0,588.0,608.46,465.17
2016,1,31,15,0,895.0,77.0,2.0,25.0,555.0,557.21,425.1
2016,1,31,15,15,877.5,74.5,1.8,24.5,515.5,501.18,381.04
2016,1,31,15,30,860.0,72.0,1.6,24.0,476.0,444.61,335.25
2016,1,31,15,45,834.5,69.5,1.4,24.0,430.5,384.86,285.22
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,326.32,235.06
2016,1,31,16,15,773.5,63.0,1.15,23.0,336.0,265.25,183.57
2016,1,31,16,30,738.0,59.0,1.1,22.0,287.0,207.23,134.31
2016,1,31,16,45,681.0,54.0,1.05,21.5,235.0,148.53,86.94
2016,1,31,17,0,624.0,49.0,1.0,21.0,183.0,96.15,49.62
2016,1,31,17,15,531.0,41.0,1.05,20.5,133.5,44.16,22.36
2016,1,31,17,30,438.0,33.0,1.1,20.0,84.0,25.83,16.03
2016,1,31,17,45,219.0,16.5,1.15,19.5,42.0,12.62,1.49
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
