Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,122.01,49.85
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,248.31,195.35
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,331.67,270.89
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,423.08,349.2
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,270.22,225.45
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,62.9,47.86
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,108.47,86.45
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,155.35,125.16
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,187.66,151.16
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,232.81,187.05
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,286.45,229.99
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,340.89,272.83
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,505.36,404.3
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,660.23,523.68
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,800.04,631.49
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,921.14,718.96
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,924.23,719.8
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,923.56,718.73
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,917.21,714.56
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,907.15,707.88
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,890.06,695.31
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,869.48,680.25
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,843.23,661.98
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,813.81,641.33
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,778.2,616.0
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,743.38,591.11
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,699.38,557.25
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,653.44,520.92
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,601.91,479.49
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,549.68,436.64
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,493.86,390.42
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,438.17,343.15
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,376.75,289.86
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,318.93,238.79
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,259.43,186.53
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,203.73,137.9
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,147.35,91.93
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,98.65,56.66
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,53.12,31.45
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,34.19,23.29
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,16.42,4.59
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,147.23,70.09
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,305.19,244.88
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,383.92,318.87
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,476.85,399.9
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,547.29,459.84
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,619.91,518.88
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,678.21,564.2
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,736.23,608.24
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,783.05,643.03
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,821.15,670.74
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,858.23,695.43
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,892.59,717.74
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,916.88,732.37
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,937.73,744.46
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,953.04,754.01
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,964.58,760.96
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,967.94,761.0
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,967.34,758.42
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,960.03,752.07
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,948.8,743.13
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,931.14,730.07
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,909.74,714.48
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,882.68,694.64
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,852.21,672.42
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,815.54,645.97
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,775.96,617.33
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,730.79,583.34
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,683.39,545.74
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,631.74,504.35
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,578.63,460.88
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,521.65,413.46
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,464.1,364.51
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,402.8,310.91
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,342.51,257.01
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,279.41,201.21
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,219.38,148.02
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,158.25,96.82
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,103.45,56.05
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,49.18,26.06
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,28.32,19.06
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,18.88,7.31
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,153.16,82.4
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,311.07,257.18
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,395.1,338.28
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,485.75,421.0
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,558.26,485.58
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,633.28,549.15
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,690.74,593.97
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,741.43,631.86
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,788.55,666.06
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,833.9,698.1
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,869.83,722.28
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,902.91,743.98
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,927.51,759.4
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,948.6,772.2
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,962.31,779.22
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,972.15,783.52
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,974.92,783.15
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,973.65,780.05
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,966.47,773.59
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,955.3,764.44
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,937.21,749.72
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,915.34,732.46
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,887.9,712.28
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,856.97,689.62
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,820.12,662.55
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,780.31,633.22
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,736.23,600.26
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,689.75,562.99
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,637.58,520.64
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,584.03,476.12
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,527.14,427.48
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,469.7,377.09
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,407.57,321.68
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,346.73,266.11
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,283.25,208.43
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,222.6,153.32
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,161.39,100.36
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,105.93,57.84
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,52.74,28.42
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,27.28,18.55
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,18.29,7.77
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,10.48,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,155.64,90.28
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,322.69,263.88
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,405.72,339.93
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,495.26,416.65
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,564.91,473.91
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,636.51,529.19
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,694.09,571.05
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,751.2,611.24
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,791.95,637.72
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,837.15,666.96
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,873.07,691.48
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,906.14,713.96
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,932.02,730.05
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,954.44,743.8
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,969.06,752.44
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,979.82,758.65
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,980.16,757.13
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,976.41,753.11
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,970.12,747.8
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,959.84,739.96
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,943.37,727.31
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,923.0,712.21
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,895.47,692.54
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,864.46,670.58
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,828.64,645.82
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,789.68,618.79
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,744.93,587.31
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,697.78,551.58
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,643.14,509.36
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,587.76,465.53
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,530.51,419.31
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,472.04,370.69
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,410.52,317.83
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,349.95,264.35
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,286.11,208.0
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,225.25,153.93
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,164.03,102.1
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,108.67,60.11
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,53.24,28.51
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,29.88,20.85
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,20.04,9.59
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,11.44,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,146.54,89.88
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,297.83,245.01
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,379.4,320.96
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,468.23,399.28
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,535.93,456.35
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,601.44,509.09
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,659.8,554.04
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,717.97,597.41
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,764.55,630.83
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,809.31,663.18
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,846.18,687.32
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,880.4,709.15
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,905.64,724.55
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,927.53,737.53
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,935.45,741.47
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,947.27,748.46
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,874.98,693.63
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,780.13,621.01
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,868.34,687.14
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,933.41,732.77
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,846.37,669.27
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,744.82,592.61
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,804.56,639.9
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,840.72,666.03
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,804.41,638.59
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,765.37,609.64
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,725.26,580.82
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,679.59,546.2
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,625.66,503.31
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,571.44,459.25
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,515.31,413.25
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,459.13,365.83
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,397.54,312.31
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,338.43,259.61
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,277.08,205.17
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,219.14,153.57
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,160.41,103.65
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,108.24,63.74
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,58.79,34.86
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,35.31,25.7
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,23.58,12.78
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.25,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,64.08,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,189.74,123.12
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,309.5,256.4
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,392.25,335.17
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,477.37,413.06
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,548.29,475.46
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,621.43,536.99
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,680.08,583.51
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,738.46,628.57
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,788.15,665.84
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,829.38,695.81
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,865.73,720.97
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,899.36,743.74
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,926.42,761.27
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,950.17,776.23
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,965.35,785.97
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,976.7,792.96
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,980.39,793.08
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,980.07,790.42
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,973.38,784.24
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,962.7,775.29
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,945.64,762.01
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,924.72,746.03
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,897.6,725.32
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,866.96,702.08
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,830.88,674.81
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,791.72,645.2
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,747.28,611.5
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,700.4,573.43
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,646.8,529.15
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,592.28,483.25
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,534.91,434.73
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,476.76,384.22
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,415.04,328.94
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,354.06,273.08
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,290.5,215.17
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,229.66,159.68
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,167.81,105.66
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,111.07,61.25
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,57.2,30.47
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,31.37,22.36
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,20.26,10.62
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,13.34,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,51.06,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,176.65,119.72
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,294.23,244.44
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,377.23,321.05
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,467.4,400.11
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,541.74,463.02
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,615.0,522.41
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,673.77,567.29
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,732.27,610.74
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,781.56,645.14
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,829.3,677.67
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,866.09,702.82
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,892.79,720.48
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,919.42,737.13
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,942.78,751.32
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,957.71,760.11
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,968.9,766.37
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,971.56,765.18
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,970.28,761.39
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,963.71,756.22
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,953.25,748.47
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,936.72,735.12
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,916.4,719.25
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,889.37,699.44
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,858.93,677.27
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,823.1,650.26
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,784.18,621.05
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,739.84,588.4
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,693.21,551.68
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,641.65,509.56
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,588.66,465.63
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,531.29,418.84
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,473.26,370.26
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,412.18,317.34
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,351.87,263.88
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,288.71,208.99
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,228.4,155.98
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,167.22,104.13
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,111.65,61.62
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,56.24,29.28
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,30.3,21.08
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,21.51,11.7
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,14.3,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.39,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,116.62,79.61
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,206.31,170.1
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,262.32,222.84
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,322.03,277.02
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,370.3,319.13
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,419.29,360.33
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,516.32,442.36
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,628.05,533.08
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,635.99,536.31
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,633.29,530.71
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,675.52,562.49
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,722.25,596.88
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,727.65,597.88
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,734.93,600.37
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,869.42,703.82
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,983.87,787.44
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,986.12,786.72
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,984.29,783.8
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,977.63,778.45
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,966.94,770.36
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,950.45,757.02
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,930.03,740.97
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,902.75,720.91
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,871.92,698.29
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,836.05,672.16
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,796.93,643.52
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,752.39,610.44
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,705.34,573.43
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,654.15,531.91
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,600.98,487.79
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,542.86,439.06
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,484.03,388.28
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,422.4,333.18
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,361.05,276.97
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,297.07,218.6
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,235.26,161.97
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,170.23,104.88
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,111.76,58.84
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,55.73,26.69
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,27.15,18.51
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,19.82,10.73
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,13.34,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.11,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,183.37,131.25
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,340.51,281.69
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,420.13,354.8
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,505.63,428.98
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,572.46,484.39
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,641.04,537.06
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,691.32,573.59
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,746.86,613.06
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,792.24,644.01
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,835.68,673.17
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,871.12,696.64
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,903.69,717.87
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,928.11,733.13
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,949.02,745.96
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,962.95,753.5
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,973.03,758.47
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,973.3,756.69
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,969.48,752.27
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,962.98,747.24
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,952.54,739.63
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,935.67,726.2
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,914.99,710.29
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,887.87,690.98
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,857.3,669.29
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,822.14,644.3
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,783.91,617.06
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,739.19,584.68
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,692.13,548.55
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,640.42,507.9
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,587.39,465.26
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,530.8,418.94
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,473.7,371.05
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,412.27,317.91
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,351.88,264.36
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,289.36,209.28
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,229.38,156.01
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,168.15,103.81
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,111.83,60.31
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,58.61,29.75
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,30.84,21.57
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,20.33,11.16
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,11.99,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.11,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,178.93,130.23
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,327.51,269.06
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,407.59,340.98
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,493.54,414.35
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,561.29,469.81
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,630.9,523.24
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,687.92,565.79
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,744.52,607.01
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,784.19,633.84
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,828.44,663.66
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,864.62,686.41
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,898.05,706.92
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,923.18,720.3
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,944.86,731.23
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,959.5,738.3
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,970.35,742.9
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,974.28,742.89
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,974.23,740.4
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,967.27,735.2
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,956.36,727.52
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,938.95,714.21
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,917.79,698.54
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,891.06,678.85
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,860.87,656.92
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,824.7,631.22
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,785.58,603.45
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,741.81,573.41
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,695.68,539.55
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,644.4,500.66
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,591.67,459.65
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,534.76,414.45
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,477.29,367.46
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,415.25,315.12
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,354.75,262.76
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,292.01,209.28
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,231.91,157.21
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,170.83,106.09
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,113.14,61.98
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,59.73,30.67
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,30.73,21.2
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,22.02,12.53
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,12.82,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.97,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,186.95,136.7
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,341.79,278.26
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,422.75,350.46
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,509.41,423.69
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,577.37,478.54
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,647.04,530.76
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,704.24,571.4
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,760.88,610.36
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,800.97,636.31
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,845.65,665.24
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,882.16,689.15
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,915.8,710.9
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,941.1,725.27
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,962.91,737.21
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,976.83,743.3
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,986.89,746.84
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,987.51,744.06
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,984.07,738.75
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,977.02,732.8
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,966.02,724.57
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,947.75,710.45
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,925.77,694.02
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,897.74,674.73
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,866.32,653.19
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,829.16,627.92
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,789.19,600.62
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,744.39,570.49
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,697.33,536.53
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,645.74,497.32
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,592.81,456.2
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,536.05,411.62
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,478.13,364.84
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,416.35,313.19
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,355.83,261.37
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,293.51,208.85
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,233.97,157.9
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,170.79,105.54
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,115.33,63.5
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,62.53,32.67
