Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,33.28,23.25
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,24.21,14.36
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,14.63,0.0
2016,2,11,18,15,105.0,9.0,2.45,15.5,14.0,8.58,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,10.0,21.0,87.54,0.0
2016,2,12,7,45,329.5,28.0,2.85,11.0,65.0,213.48,158.69
2016,2,12,8,0,481.0,41.0,3.2,12.0,109.0,322.83,262.44
2016,2,12,8,15,563.5,49.0,3.05,12.5,162.0,402.29,333.22
2016,2,12,8,30,646.0,57.0,2.9,13.0,215.0,488.2,405.97
2016,2,12,8,45,699.0,62.5,2.75,14.0,269.5,553.1,458.0
2016,2,12,9,0,752.0,68.0,2.6,15.0,324.0,624.99,511.91
2016,2,12,9,15,785.5,72.5,2.6,16.0,375.5,682.96,552.33
2016,2,12,9,30,819.0,77.0,2.6,17.0,427.0,740.58,591.04
2016,2,12,9,45,843.0,80.0,2.65,18.0,474.0,787.99,621.42
2016,2,12,10,0,867.0,83.0,2.7,19.0,521.0,833.64,649.85
2016,2,12,10,15,883.0,85.5,2.8,19.5,562.0,869.75,672.65
2016,2,12,10,30,899.0,88.0,2.9,20.0,603.0,895.66,688.22
2016,2,12,10,45,910.5,90.0,3.0,21.0,637.0,921.26,702.29
2016,2,12,11,0,922.0,92.0,3.1,22.0,671.0,943.53,714.0
2016,2,12,11,15,929.5,93.5,3.15,22.5,697.0,958.07,721.51
2016,2,12,11,30,937.0,95.0,3.2,23.0,723.0,968.89,726.69
2016,2,12,11,45,940.5,96.0,3.25,23.5,740.5,971.67,726.63
2016,2,12,12,0,944.0,97.0,3.3,24.0,758.0,970.57,724.21
2016,2,12,12,15,945.5,97.5,3.3,24.0,767.0,963.21,718.84
2016,2,12,12,30,947.0,98.0,3.3,24.0,776.0,952.01,711.11
2016,2,12,12,45,945.5,98.5,3.3,24.0,775.5,934.38,699.22
2016,2,12,13,0,944.0,99.0,3.3,24.0,775.0,913.11,685.01
2016,2,12,13,15,941.0,99.0,3.3,24.0,766.0,886.51,667.28
2016,2,12,13,30,938.0,99.0,3.3,24.0,757.0,856.58,647.31
2016,2,12,13,45,930.5,98.5,3.3,24.0,739.0,819.49,622.35
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,779.68,595.4
2016,2,12,14,15,914.5,96.5,3.3,24.0,695.5,735.64,565.25
2016,2,12,14,30,906.0,95.0,3.3,24.0,670.0,689.41,531.25
2016,2,12,14,45,882.0,97.5,3.3,24.0,634.0,637.38,491.93
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,582.98,449.96
2016,2,12,15,15,840.0,97.0,3.2,23.5,557.5,526.15,405.74
2016,2,12,15,30,822.0,94.0,3.1,23.0,517.0,469.2,360.02
2016,2,12,15,45,796.0,91.0,3.05,22.5,470.5,409.24,310.69
2016,2,12,16,0,770.0,88.0,3.0,22.0,424.0,350.67,261.02
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.0,287.39,207.08
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,228.87,156.56
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.0,169.9,107.57
2016,2,12,17,0,594.0,66.0,2.0,18.0,218.0,116.88,67.21
2016,2,12,17,15,515.0,56.5,2.05,17.0,166.0,65.9,36.68
2016,2,12,17,30,436.0,47.0,2.1,16.0,114.0,36.73,26.4
2016,2,12,17,45,303.5,33.0,2.15,15.5,70.5,26.39,16.4
2016,2,12,18,0,171.0,19.0,2.2,15.0,27.0,15.45,0.0
2016,2,12,18,15,85.5,9.5,2.25,14.5,13.5,9.05,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.5,7.15,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,19.0,64.58,0.0
2016,2,13,7,45,208.0,33.0,2.3,9.0,59.5,162.46,122.56
2016,2,13,8,0,331.0,51.0,2.3,10.0,100.0,256.93,210.38
2016,2,13,8,15,412.0,64.0,2.3,10.5,150.0,332.95,277.89
2016,2,13,8,30,493.0,77.0,2.3,11.0,200.0,418.49,350.7
2016,2,13,8,45,552.0,85.5,2.3,12.0,252.0,489.49,408.3
2016,2,13,9,0,611.0,94.0,2.3,13.0,304.0,563.41,465.67
2016,2,13,9,15,649.0,101.0,2.25,13.5,354.0,622.59,509.92
2016,2,13,9,30,687.0,108.0,2.2,14.0,404.0,682.1,552.05
2016,2,13,9,45,716.0,112.5,2.2,15.0,450.0,731.33,584.35
2016,2,13,10,0,745.0,117.0,2.2,16.0,496.0,779.45,615.0
2016,2,13,10,15,765.0,121.0,2.35,16.5,536.5,817.82,640.35
2016,2,13,10,30,785.0,125.0,2.5,17.0,577.0,853.93,663.97
2016,2,13,10,45,801.0,127.0,2.65,18.0,611.0,881.59,680.23
2016,2,13,11,0,817.0,129.0,2.8,19.0,645.0,901.46,691.08
2016,2,13,11,15,827.0,131.0,2.95,19.5,671.5,917.84,700.91
2016,2,13,11,30,837.0,133.0,3.1,20.0,698.0,930.8,708.5
2016,2,13,11,45,871.0,121.0,3.3,20.5,722.5,946.54,718.46
2016,2,13,12,0,905.0,109.0,3.5,21.0,747.0,950.87,720.68
2016,2,13,12,15,908.0,109.5,3.6,21.0,756.5,945.05,716.87
2016,2,13,12,30,911.0,110.0,3.7,21.0,766.0,935.5,710.72
2016,2,13,12,45,913.0,109.0,3.8,21.5,767.0,919.72,699.06
2016,2,13,13,0,915.0,108.0,3.9,22.0,768.0,900.32,685.04
2016,2,13,13,15,913.0,107.5,4.0,22.0,759.5,874.59,668.01
2016,2,13,13,30,911.0,107.0,4.1,22.0,751.0,845.57,648.67
2016,2,13,13,45,908.0,105.5,4.25,22.0,734.5,811.58,625.94
2016,2,13,14,0,905.0,104.0,4.4,22.0,718.0,774.68,600.94
2016,2,13,14,15,896.5,102.5,4.45,22.0,692.5,731.2,570.64
2016,2,13,14,30,888.0,101.0,4.5,22.0,667.0,687.72,537.97
2016,2,13,14,45,871.5,100.5,4.55,22.0,633.0,635.75,498.2
2016,2,13,15,0,855.0,100.0,4.6,22.0,599.0,582.85,456.72
2016,2,13,15,15,837.5,97.5,4.5,21.5,559.0,526.83,412.16
2016,2,13,15,30,820.0,95.0,4.4,21.0,519.0,470.63,366.12
2016,2,13,15,45,798.5,90.5,4.35,21.0,474.0,411.01,315.55
2016,2,13,16,0,777.0,86.0,4.3,21.0,429.0,352.31,264.46
2016,2,13,16,15,743.0,81.5,3.85,20.0,378.5,289.3,209.99
2016,2,13,16,30,709.0,77.0,3.4,19.0,328.0,230.9,158.95
2016,2,13,16,45,661.0,70.5,3.0,18.5,275.5,171.64,108.82
2016,2,13,17,0,613.0,64.0,2.6,18.0,223.0,117.71,67.08
2016,2,13,17,15,535.5,55.0,2.5,17.0,171.0,65.92,35.92
2016,2,13,17,30,458.0,46.0,2.4,16.0,119.0,35.63,25.48
2016,2,13,17,45,327.0,33.0,2.3,15.5,74.5,26.23,16.4
2016,2,13,18,0,196.0,20.0,2.2,15.0,30.0,16.3,0.0
2016,2,13,18,15,98.0,10.0,2.3,14.5,15.0,9.53,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,3.0,4.2,11.5,3.0,2.86,0.0
2016,2,14,7,30,0.0,6.0,4.5,12.0,6.0,5.55,0.0
2016,2,14,7,45,0.0,17.0,4.8,12.5,17.0,15.76,6.87
2016,2,14,8,0,0.0,28.0,5.1,13.0,28.0,25.99,16.22
2016,2,14,8,15,0.0,41.5,5.5,14.0,41.5,38.56,27.18
2016,2,14,8,30,0.0,55.0,5.9,15.0,55.0,51.34,38.15
2016,2,14,8,45,0.0,69.0,6.35,16.0,69.0,65.13,49.74
2016,2,14,9,0,0.0,83.0,6.8,17.0,83.0,78.89,61.06
2016,2,14,9,15,0.0,96.0,6.85,17.5,96.0,91.57,71.4
2016,2,14,9,30,0.0,109.0,6.9,18.0,109.0,104.25,81.58
2016,2,14,9,45,0.0,113.5,7.0,18.5,113.5,108.11,84.35
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,112.11,87.23
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,121.28,94.48
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,130.45,101.7
2016,2,14,10,45,5.5,177.0,6.8,19.5,181.0,175.69,138.07
2016,2,14,11,0,11.0,217.0,6.7,20.0,225.0,221.48,174.3
2016,2,14,11,15,12.0,225.0,6.5,20.5,233.5,229.82,180.23
2016,2,14,11,30,13.0,233.0,6.3,21.0,242.0,238.16,186.18
2016,2,14,11,45,58.0,287.5,6.1,21.5,329.0,348.83,273.5
2016,2,14,12,0,103.0,342.0,5.9,22.0,416.0,448.05,349.53
2016,2,14,12,15,203.0,342.0,5.7,22.0,488.5,547.05,426.54
2016,2,14,12,30,303.0,342.0,5.5,22.0,561.0,642.17,498.7
2016,2,14,12,45,350.0,329.5,5.3,22.0,583.0,661.06,512.77
2016,2,14,13,0,397.0,317.0,5.1,22.0,605.0,677.07,524.82
2016,2,14,13,15,376.5,319.0,5.0,22.0,590.0,649.06,503.24
2016,2,14,13,30,356.0,321.0,4.9,22.0,575.0,620.6,481.5
2016,2,14,13,45,426.5,288.5,4.85,22.5,585.0,633.74,491.83
2016,2,14,14,0,497.0,256.0,4.8,23.0,595.0,634.07,492.38
2016,2,14,14,15,497.5,246.0,4.7,23.0,575.0,601.51,467.82
2016,2,14,14,30,498.0,236.0,4.6,23.0,555.0,567.47,441.99
2016,2,14,14,45,461.0,234.5,4.6,23.0,518.5,517.47,403.58
2016,2,14,15,0,424.0,233.0,4.6,23.0,482.0,469.52,366.28
2016,2,14,15,15,461.0,206.5,4.45,22.5,461.0,438.39,342.19
2016,2,14,15,30,498.0,180.0,4.3,22.0,440.0,402.78,313.46
2016,2,14,15,45,453.5,171.0,4.2,22.0,392.0,345.98,267.15
2016,2,14,16,0,409.0,162.0,4.1,22.0,344.0,293.37,223.76
2016,2,14,16,15,378.5,150.0,3.55,21.0,303.0,246.59,185.04
2016,2,14,16,30,348.0,138.0,3.0,20.0,262.0,203.01,148.8
2016,2,14,16,45,322.5,118.5,2.55,19.5,219.5,157.74,111.38
2016,2,14,17,0,297.0,99.0,2.1,19.0,177.0,115.59,78.22
2016,2,14,17,15,252.5,79.5,2.0,18.0,135.5,75.87,51.21
2016,2,14,17,30,208.0,60.0,1.9,17.0,94.0,47.8,35.94
2016,2,14,17,45,131.0,40.5,1.85,16.5,59.0,32.89,22.02
2016,2,14,18,0,54.0,21.0,1.8,16.0,24.0,17.49,0.24
2016,2,14,18,15,27.0,10.5,1.85,15.5,12.0,10.01,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,11.91,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,29.52,0.0
2016,2,15,7,45,214.0,36.0,4.2,10.5,68.5,169.5,130.39
2016,2,15,8,0,428.0,47.0,4.3,11.0,112.0,304.45,250.76
2016,2,15,8,15,510.5,56.5,4.55,12.0,164.5,384.14,321.66
2016,2,15,8,30,593.0,66.0,4.8,13.0,217.0,470.27,395.36
2016,2,15,8,45,651.0,71.5,5.05,14.0,271.5,541.08,453.99
2016,2,15,9,0,709.0,77.0,5.3,15.0,326.0,614.67,512.58
2016,2,15,9,15,744.5,82.0,5.35,15.5,377.5,673.19,556.3
2016,2,15,9,30,780.0,87.0,5.4,16.0,429.0,727.7,595.8
2016,2,15,9,45,810.0,89.5,5.5,16.5,477.5,778.52,631.85
2016,2,15,10,0,840.0,92.0,5.6,17.0,526.0,827.96,666.26
2016,2,15,10,15,857.0,94.5,5.6,17.5,567.0,864.49,690.1
2016,2,15,10,30,874.0,97.0,5.6,18.0,608.0,898.32,711.76
2016,2,15,10,45,888.0,98.0,5.6,18.5,642.5,924.74,727.88
2016,2,15,11,0,902.0,99.0,5.6,19.0,677.0,940.15,736.06
2016,2,15,11,15,910.0,100.5,5.6,19.5,703.5,954.97,743.97
2016,2,15,11,30,918.0,102.0,5.6,20.0,730.0,966.14,749.38
2016,2,15,11,45,920.5,104.5,5.7,20.5,747.0,969.63,750.15
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,969.27,748.4
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,962.84,742.78
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,952.6,734.67
2016,2,15,12,45,933.5,105.0,5.6,21.5,785.0,937.41,722.44
2016,2,15,13,0,939.0,102.0,5.6,22.0,787.0,918.4,707.71
2016,2,15,13,15,937.5,101.5,5.45,22.0,778.5,892.48,688.75
2016,2,15,13,30,936.0,101.0,5.3,22.0,770.0,863.14,667.5
2016,2,15,13,45,939.0,97.0,5.15,22.0,755.0,830.32,643.83
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,794.09,617.76
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,750.55,587.52
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,704.59,553.79
2016,2,15,14,45,922.0,87.5,4.6,21.0,657.5,655.1,515.17
2016,2,15,15,0,915.0,85.0,4.5,21.0,625.0,603.69,474.19
2016,2,15,15,15,900.5,82.5,4.25,20.5,585.0,546.75,428.39
2016,2,15,15,30,886.0,80.0,4.0,20.0,545.0,489.14,380.94
2016,2,15,15,45,872.5,75.0,3.8,20.0,500.0,428.16,328.83
2016,2,15,16,0,859.0,70.0,3.6,20.0,455.0,367.53,275.57
2016,2,15,16,15,830.0,66.5,3.05,19.0,403.5,304.02,219.91
2016,2,15,16,30,801.0,63.0,2.5,18.0,352.0,242.76,165.65
2016,2,15,16,45,762.0,57.5,2.0,17.5,298.5,180.5,112.04
2016,2,15,17,0,723.0,52.0,1.5,17.0,245.0,122.37,66.28
2016,2,15,17,15,652.0,46.0,1.45,16.0,190.0,66.79,33.14
2016,2,15,17,30,581.0,40.0,1.4,15.0,135.0,32.89,23.28
2016,2,15,17,45,452.5,30.0,1.35,14.0,87.0,25.39,16.04
2016,2,15,18,0,324.0,20.0,1.3,13.0,39.0,17.57,2.12
2016,2,15,18,15,162.0,10.0,1.3,13.0,19.5,9.53,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.82,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,36.43,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,74.0,181.88,140.51
2016,2,16,8,0,478.0,44.0,4.1,13.0,119.0,328.26,268.64
2016,2,16,8,15,556.0,52.5,4.2,14.0,172.0,406.51,337.46
2016,2,16,8,30,634.0,61.0,4.3,15.0,225.0,490.82,408.38
2016,2,16,8,45,683.0,67.0,4.4,16.0,278.5,558.04,462.7
2016,2,16,9,0,732.0,73.0,4.5,17.0,332.0,623.3,512.72
2016,2,16,9,15,765.0,77.0,4.7,17.5,383.0,680.06,554.76
2016,2,16,9,30,798.0,81.0,4.9,18.0,434.0,736.43,595.58
2016,2,16,9,45,821.0,84.5,5.15,19.0,480.5,783.34,627.57
2016,2,16,10,0,844.0,88.0,5.4,20.0,527.0,828.48,657.73
2016,2,16,10,15,860.0,90.5,5.25,20.5,568.0,864.28,679.82
2016,2,16,10,30,876.0,93.0,5.1,21.0,609.0,897.35,699.58
2016,2,16,10,45,886.0,95.5,5.0,22.0,642.5,914.37,706.58
2016,2,16,11,0,896.0,98.0,4.9,23.0,676.0,935.65,716.61
2016,2,16,11,15,903.5,99.5,4.65,23.0,702.0,950.0,723.43
2016,2,16,11,30,911.0,101.0,4.4,23.0,728.0,960.71,727.95
2016,2,16,11,45,904.5,107.5,4.2,23.5,743.0,960.43,724.4
2016,2,16,12,0,898.0,114.0,4.0,24.0,758.0,956.28,718.43
2016,2,16,12,15,900.5,114.5,3.75,24.0,767.0,949.97,712.26
2016,2,16,12,30,903.0,115.0,3.5,24.0,776.0,939.95,703.7
2016,2,16,12,45,901.5,115.5,3.3,24.5,776.0,922.73,689.37
2016,2,16,13,0,900.0,116.0,3.1,25.0,776.0,902.01,672.91
2016,2,16,13,15,897.5,115.5,2.95,25.0,767.5,876.01,654.69
2016,2,16,13,30,895.0,115.0,2.8,25.0,759.0,846.8,634.4
2016,2,16,13,45,890.0,114.0,2.65,25.0,742.0,816.33,613.31
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,778.2,586.97
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,734.54,557.97
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,688.8,525.4
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.0,638.47,488.63
2016,2,16,15,0,847.0,104.0,2.9,25.0,608.0,586.75,449.72
2016,2,16,15,15,795.0,106.0,2.95,24.5,554.0,517.55,397.27
2016,2,16,15,30,743.0,108.0,3.0,24.0,500.0,450.64,345.1
2016,2,16,15,45,752.5,94.0,3.1,23.5,462.0,399.31,302.93
2016,2,16,16,0,762.0,80.0,3.2,23.0,424.0,344.57,256.22
2016,2,16,16,15,708.0,84.0,3.0,22.0,375.5,284.37,205.32
2016,2,16,16,30,654.0,88.0,2.8,21.0,327.0,230.94,159.77
2016,2,16,16,45,639.0,76.5,2.65,20.5,280.0,175.59,112.16
2016,2,16,17,0,624.0,65.0,2.5,20.0,233.0,121.69,69.14
2016,2,16,17,15,549.0,56.5,2.6,19.0,180.5,69.36,37.38
2016,2,16,17,30,474.0,48.0,2.7,18.0,128.0,36.94,26.48
2016,2,16,17,45,354.0,35.0,2.85,17.0,82.5,27.65,17.77
2016,2,16,18,0,234.0,22.0,3.0,16.0,37.0,17.84,3.52
2016,2,16,18,15,117.0,11.0,3.1,15.5,18.5,10.48,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.5,55.16,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,33.0,144.51,26.14
2016,2,17,7,45,379.5,31.0,2.15,9.0,79.0,243.02,191.21
2016,2,17,8,0,509.0,43.0,2.4,10.0,125.0,344.33,283.55
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.5,422.13,352.04
2016,2,17,8,30,660.0,59.0,2.8,12.0,232.0,505.76,422.2
2016,2,17,8,45,705.5,65.0,3.05,13.0,286.0,567.91,472.6
2016,2,17,9,0,751.0,71.0,3.3,14.0,340.0,636.08,524.56
2016,2,17,9,15,783.0,75.0,3.35,14.5,391.5,692.84,565.56
2016,2,17,9,30,815.0,79.0,3.4,15.0,443.0,749.13,605.08
2016,2,17,9,45,836.0,83.0,3.5,16.0,490.0,795.61,635.48
2016,2,17,10,0,857.0,87.0,3.6,17.0,537.0,840.15,663.88
2016,2,17,10,15,873.5,89.5,3.5,17.5,578.0,876.74,686.23
2016,2,17,10,30,890.0,92.0,3.4,18.0,619.0,902.99,700.98
2016,2,17,10,45,899.5,94.5,3.3,18.5,653.0,927.41,714.36
2016,2,17,11,0,909.0,97.0,3.2,19.0,687.0,948.43,725.3
2016,2,17,11,15,917.0,98.5,3.15,19.0,713.0,963.36,733.84
2016,2,17,11,30,925.0,100.0,3.1,19.0,739.0,974.6,740.01
2016,2,17,11,45,928.0,101.5,3.05,19.5,756.5,977.42,739.21
2016,2,17,12,0,931.0,103.0,3.0,20.0,774.0,976.37,736.04
2016,2,17,12,15,933.5,103.5,3.0,20.0,783.5,969.88,731.23
2016,2,17,12,30,936.0,104.0,3.0,20.0,793.0,959.54,724.02
2016,2,17,12,45,935.0,105.0,3.05,20.5,793.0,942.83,711.7
2016,2,17,13,0,934.0,106.0,3.1,21.0,793.0,922.46,697.06
2016,2,17,13,15,931.5,105.5,3.1,21.0,784.5,895.69,679.12
2016,2,17,13,30,929.0,105.0,3.1,21.0,776.0,865.57,658.94
2016,2,17,13,45,922.5,104.5,3.1,21.5,758.5,829.15,633.13
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,789.96,605.38
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,746.13,575.37
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,700.06,541.8
2016,2,17,14,45,888.0,99.0,3.1,22.0,655.5,650.49,504.45
2016,2,17,15,0,876.0,97.0,3.1,22.0,622.0,597.49,463.65
2016,2,17,15,15,859.5,94.5,3.05,21.5,581.5,540.59,419.45
2016,2,17,15,30,843.0,92.0,3.0,21.0,541.0,483.36,373.51
2016,2,17,15,45,820.5,88.5,2.95,21.0,495.0,422.69,322.81
2016,2,17,16,0,798.0,85.0,2.9,21.0,449.0,362.99,271.5
2016,2,17,16,15,766.5,81.0,2.55,20.0,398.0,301.46,218.53
2016,2,17,16,30,735.0,77.0,2.2,19.0,347.0,240.31,165.41
2016,2,17,16,45,688.0,71.0,1.9,18.5,293.5,179.62,114.07
2016,2,17,17,0,641.0,65.0,1.6,18.0,240.0,124.13,70.82
2016,2,17,17,15,568.5,56.5,1.65,17.0,186.5,70.73,38.06
2016,2,17,17,30,496.0,48.0,1.7,16.0,133.0,36.79,26.63
2016,2,17,17,45,372.0,35.5,1.75,15.0,86.0,27.98,18.31
2016,2,17,18,0,248.0,23.0,1.8,14.0,39.0,18.68,5.22
2016,2,17,18,15,124.0,11.5,1.85,14.0,19.5,10.96,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.0,12.5,3.9,12.5,15.5,33.39,0.0
2016,2,18,7,30,116.0,25.0,4.1,13.0,31.0,96.48,27.9
2016,2,18,7,45,253.0,41.5,4.35,13.5,76.5,195.79,152.67
2016,2,18,8,0,390.0,58.0,4.6,14.0,122.0,299.12,244.84
2016,2,18,8,15,470.5,69.5,4.8,14.5,175.0,378.13,314.5
2016,2,18,8,30,551.0,81.0,5.0,15.0,228.0,464.56,388.02
2016,2,18,8,45,344.5,116.5,5.25,16.0,215.0,390.22,325.23
2016,2,18,9,0,138.0,152.0,5.5,17.0,202.0,276.79,228.11
2016,2,18,9,15,305.5,151.5,5.5,17.5,283.0,414.6,343.05
2016,2,18,9,30,473.0,151.0,5.5,18.0,364.0,567.18,465.1
2016,2,18,9,45,668.0,119.5,5.55,18.5,454.5,708.61,574.41
2016,2,18,10,0,863.0,88.0,5.6,19.0,545.0,848.42,676.05
2016,2,18,10,15,879.0,90.5,5.6,19.5,586.0,884.76,698.87
2016,2,18,10,30,895.0,93.0,5.6,20.0,627.0,910.69,714.45
2016,2,18,10,45,910.0,93.5,5.7,20.5,662.0,937.8,731.47
2016,2,18,11,0,925.0,94.0,5.8,21.0,697.0,961.67,746.16
2016,2,18,11,15,932.5,95.0,5.85,21.0,723.5,975.73,755.15
2016,2,18,11,30,940.0,96.0,5.9,21.0,750.0,986.04,761.69
2016,2,18,11,45,945.0,96.5,5.95,21.5,768.0,989.6,762.14
2016,2,18,12,0,950.0,97.0,6.0,22.0,786.0,989.23,760.03
2016,2,18,12,15,952.0,97.5,6.05,22.0,795.0,982.16,754.91
2016,2,18,12,30,954.0,98.0,6.1,22.0,804.0,971.17,747.22
2016,2,18,12,45,953.0,98.0,6.15,22.5,804.0,953.1,733.21
2016,2,18,13,0,952.0,98.0,6.2,23.0,804.0,931.32,716.75
2016,2,18,13,15,949.5,97.5,6.2,23.0,795.0,904.14,697.72
2016,2,18,13,30,947.0,97.0,6.2,23.0,786.0,873.54,676.29
2016,2,18,13,45,941.5,96.5,6.2,23.5,768.0,837.35,649.54
2016,2,18,14,0,936.0,96.0,6.2,24.0,750.0,798.24,620.71
2016,2,18,14,15,928.0,94.5,6.15,24.0,724.0,753.64,588.84
2016,2,18,14,30,920.0,93.0,6.1,24.0,698.0,706.75,553.8
2016,2,18,14,45,901.0,94.5,6.05,24.0,662.5,654.05,512.74
2016,2,18,15,0,882.0,96.0,6.0,24.0,627.0,601.27,470.73
2016,2,18,15,15,866.0,93.0,5.85,23.5,586.5,543.75,424.89
2016,2,18,15,30,850.0,90.0,5.7,23.0,546.0,485.84,377.42
2016,2,18,15,45,824.0,88.0,5.55,23.0,499.0,424.74,325.5
2016,2,18,16,0,798.0,86.0,5.4,23.0,452.0,364.95,273.5
2016,2,18,16,15,765.5,81.5,5.0,22.5,400.5,302.55,219.09
2016,2,18,16,30,733.0,77.0,4.6,22.0,349.0,240.63,164.94
2016,2,18,16,45,682.5,72.0,4.2,21.5,295.0,180.26,114.04
2016,2,18,17,0,632.0,67.0,3.8,21.0,241.0,125.51,71.64
2016,2,18,17,15,559.0,58.5,3.65,20.0,187.5,72.52,39.14
2016,2,18,17,30,486.0,50.0,3.5,19.0,134.0,38.42,27.71
2016,2,18,17,45,360.5,37.0,3.4,18.5,87.0,29.21,19.1
2016,2,18,18,0,235.0,24.0,3.3,18.0,40.0,19.5,6.48
2016,2,18,18,15,117.5,12.0,3.5,17.5,20.0,11.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.5,16.0,36.16,0.0
2016,2,19,7,30,133.0,24.0,4.6,16.0,32.0,103.09,40.29
2016,2,19,7,45,264.5,40.0,4.8,16.5,77.0,199.07,154.5
2016,2,19,8,0,396.0,56.0,5.0,17.0,122.0,300.21,243.7
2016,2,19,8,15,474.0,66.5,5.1,17.5,174.0,378.3,311.79
2016,2,19,8,30,552.0,77.0,5.2,18.0,226.0,462.21,382.37
2016,2,19,8,45,276.0,72.5,5.3,18.5,147.0,289.2,240.33
2016,2,19,9,0,0.0,68.0,5.4,19.0,68.0,63.26,47.38
2016,2,19,9,15,0.0,103.0,5.35,19.5,103.0,98.46,76.43
2016,2,19,9,30,0.0,138.0,5.3,20.0,138.0,134.53,105.56
2016,2,19,9,45,1.0,152.5,5.25,20.5,153.0,149.43,117.11
2016,2,19,10,0,2.0,167.0,5.2,21.0,168.0,164.4,128.61
2016,2,19,10,15,82.0,225.0,5.1,21.5,274.5,308.08,244.79
2016,2,19,10,30,162.0,283.0,5.0,22.0,381.0,459.96,362.54
2016,2,19,10,45,286.0,278.0,4.95,22.5,461.5,579.63,454.14
2016,2,19,11,0,410.0,273.0,4.9,23.0,542.0,688.01,534.8
2016,2,19,11,15,632.5,199.0,4.8,23.0,632.5,830.56,641.51
2016,2,19,11,30,855.0,125.0,4.7,23.0,723.0,950.32,723.2
2016,2,19,11,45,857.0,127.5,4.6,23.5,739.5,952.95,721.2
2016,2,19,12,0,859.0,130.0,4.5,24.0,756.0,951.89,717.61
2016,2,19,12,15,861.5,130.5,4.45,24.0,765.0,945.41,712.51
2016,2,19,12,30,864.0,131.0,4.4,24.0,774.0,935.28,705.11
2016,2,19,12,45,861.5,132.0,4.35,24.5,773.5,917.64,691.37
2016,2,19,13,0,859.0,133.0,4.3,25.0,773.0,896.62,675.52
2016,2,19,13,15,856.0,132.5,4.2,25.0,764.5,870.32,657.27
2016,2,19,13,30,853.0,132.0,4.1,25.0,756.0,840.94,636.96
2016,2,19,13,45,846.0,131.5,4.1,25.5,738.5,805.5,611.68
2016,2,19,14,0,839.0,131.0,4.1,26.0,721.0,767.56,584.65
2016,2,19,14,15,830.0,129.0,4.05,26.0,695.5,724.4,553.97
2016,2,19,14,30,821.0,127.0,4.0,26.0,670.0,679.35,520.73
2016,2,19,14,45,808.5,124.0,4.0,26.0,637.0,629.49,483.46
2016,2,19,15,0,796.0,121.0,4.0,26.0,604.0,578.57,444.51
2016,2,19,15,15,778.0,117.5,3.9,25.5,564.5,522.8,401.55
2016,2,19,15,30,760.0,114.0,3.8,25.0,525.0,467.4,357.57
2016,2,19,15,45,735.5,109.5,3.75,25.0,479.5,408.71,309.27
2016,2,19,16,0,711.0,105.0,3.7,25.0,434.0,351.42,260.89
2016,2,19,16,15,677.0,99.5,3.3,24.0,384.5,292.09,210.93
2016,2,19,16,30,643.0,94.0,2.9,23.0,335.0,235.91,163.1
2016,2,19,16,45,593.5,86.5,2.55,22.5,283.0,178.68,115.72
2016,2,19,17,0,544.0,79.0,2.2,22.0,231.0,127.15,76.2
2016,2,19,17,15,470.5,68.0,2.1,21.0,179.5,77.29,45.17
2016,2,19,17,30,397.0,57.0,2.0,20.0,128.0,44.64,32.98
2016,2,19,17,45,282.5,42.0,1.95,19.0,83.0,32.47,21.89
2016,2,19,18,0,168.0,27.0,1.9,18.0,38.0,21.28,8.46
2016,2,19,18,15,84.0,13.5,1.9,18.0,19.0,12.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,12.5,2.75,16.5,15.5,30.21,0.0
2016,2,20,7,30,98.0,25.0,3.0,17.0,31.0,82.99,37.94
2016,2,20,7,45,203.5,43.5,3.3,17.5,73.0,174.86,135.13
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,262.29,211.48
2016,2,20,8,15,383.0,75.5,3.85,18.5,164.5,335.29,274.39
2016,2,20,8,30,457.0,89.0,4.1,19.0,214.0,414.79,340.66
2016,2,20,8,45,509.0,98.5,4.35,19.5,265.0,480.08,393.65
2016,2,20,9,0,561.0,108.0,4.6,20.0,316.0,552.89,450.86
2016,2,20,9,15,280.5,90.5,4.7,20.5,194.5,334.8,274.67
2016,2,20,9,30,0.0,73.0,4.8,21.0,73.0,67.94,50.5
2016,2,20,9,45,0.0,88.0,4.9,21.5,88.0,82.1,61.95
2016,2,20,10,0,0.0,103.0,5.0,22.0,103.0,96.76,73.53
2016,2,20,10,15,0.0,110.0,5.0,22.5,110.0,103.48,78.59
2016,2,20,10,30,0.0,117.0,5.0,23.0,117.0,110.21,83.62
2016,2,20,10,45,0.0,134.0,5.05,23.5,134.0,126.85,96.53
2016,2,20,11,0,0.0,151.0,5.1,24.0,151.0,143.5,109.32
2016,2,20,11,15,0.5,156.5,5.05,24.0,156.5,149.16,113.6
2016,2,20,11,30,1.0,162.0,5.0,24.0,162.0,154.83,117.91
2016,2,20,11,45,1.0,161.0,5.0,24.5,161.5,153.61,116.58
2016,2,20,12,0,1.0,160.0,5.0,25.0,161.0,152.43,115.33
2016,2,20,12,15,4.5,185.5,5.0,25.0,189.0,180.45,137.25
2016,2,20,12,30,8.0,211.0,5.0,25.0,217.0,208.4,158.96
2016,2,20,12,45,7.0,206.0,5.0,25.5,211.5,202.08,153.66
2016,2,20,13,0,6.0,201.0,5.0,26.0,206.0,195.85,148.52
2016,2,20,13,15,7.5,211.5,4.95,26.0,217.5,206.87,157.11
2016,2,20,13,30,9.0,222.0,4.9,26.0,229.0,217.73,165.55
2016,2,20,13,45,94.5,285.0,4.9,26.0,352.5,352.39,270.79
2016,2,20,14,0,180.0,348.0,4.9,26.0,476.0,481.09,368.17
2016,2,20,14,15,223.0,330.0,4.8,26.0,483.0,483.24,370.24
2016,2,20,14,30,266.0,312.0,4.7,26.0,490.0,486.76,373.41
2016,2,20,14,45,144.0,272.5,4.6,26.0,368.5,353.05,271.51
2016,2,20,15,0,22.0,233.0,4.5,26.0,247.0,230.27,176.29
2016,2,20,15,15,28.0,226.0,4.25,25.5,242.5,226.8,174.42
2016,2,20,15,30,34.0,219.0,4.0,25.0,238.0,219.92,169.63
2016,2,20,15,45,32.5,201.0,3.8,25.0,218.0,199.18,153.59
2016,2,20,16,0,31.0,183.0,3.6,25.0,198.0,178.75,137.69
2016,2,20,16,15,25.5,163.5,3.2,24.5,175.0,156.73,120.69
2016,2,20,16,30,20.0,144.0,2.8,24.0,152.0,135.35,104.07
2016,2,20,16,45,15.5,123.5,2.45,23.5,129.0,114.07,87.33
2016,2,20,17,0,11.0,103.0,2.1,23.0,106.0,93.49,70.97
2016,2,20,17,15,5.5,81.0,2.15,22.5,82.5,72.43,54.0
2016,2,20,17,30,0.0,59.0,2.2,22.0,59.0,52.65,39.57
2016,2,20,17,45,0.0,38.5,2.3,21.5,38.5,34.96,23.78
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,16.7,5.84
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,8.58,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.5,2.15,17.0,4.5,4.29,0.0
2016,2,21,7,30,0.0,9.0,2.4,17.0,9.0,8.33,0.0
2016,2,21,7,45,0.0,21.0,2.7,17.5,21.0,19.48,10.22
2016,2,21,8,0,0.0,33.0,3.0,18.0,33.0,30.64,19.93
2016,2,21,8,15,0.0,47.5,3.15,18.0,47.5,44.15,31.56
2016,2,21,8,30,0.0,62.0,3.3,18.0,62.0,58.19,43.5
2016,2,21,8,45,0.0,76.0,3.45,18.5,76.0,71.91,54.89
2016,2,21,9,0,0.0,90.0,3.6,19.0,90.0,85.62,66.05
2016,2,21,9,15,0.0,111.5,3.6,19.0,111.5,107.24,83.7
2016,2,21,9,30,0.0,133.0,3.6,19.0,133.0,128.85,101.11
2016,2,21,9,45,0.0,115.0,3.6,19.5,115.0,109.18,84.54
2016,2,21,10,0,0.0,97.0,3.6,20.0,97.0,90.79,69.16
2016,2,21,10,15,0.0,119.5,3.5,20.0,119.5,112.9,86.93
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,135.12,104.59
2016,2,21,10,45,0.0,138.0,3.35,20.0,138.0,130.79,100.85
2016,2,21,11,0,0.0,134.0,3.3,20.0,134.0,126.61,97.31
2016,2,21,11,15,0.0,145.5,3.15,20.0,145.5,137.77,106.06
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,148.92,114.75
2016,2,21,11,45,0.0,154.5,2.85,20.5,154.5,146.26,112.25
2016,2,21,12,0,0.0,152.0,2.7,21.0,152.0,143.65,109.86
2016,2,21,12,15,2.0,164.5,2.45,21.0,166.0,157.53,120.78
2016,2,21,12,30,4.0,177.0,2.2,21.0,180.0,171.32,131.56
2016,2,21,12,45,7.0,204.5,1.95,21.0,210.5,200.57,154.34
2016,2,21,13,0,10.0,232.0,1.7,21.0,241.0,229.67,176.69
2016,2,21,13,15,5.0,188.0,1.5,21.0,192.5,181.9,139.4
2016,2,21,13,30,0.0,144.0,1.3,21.0,144.0,135.2,102.79
2016,2,21,13,45,16.5,218.5,1.15,21.5,231.0,219.46,168.78
2016,2,21,14,0,33.0,293.0,1.0,22.0,318.0,309.53,236.49
2016,2,21,14,15,26.5,271.0,0.95,22.0,290.5,274.87,209.97
2016,2,21,14,30,20.0,249.0,0.9,22.0,263.0,247.59,189.53
2016,2,21,14,45,33.5,256.0,0.9,22.0,277.5,264.52,203.04
2016,2,21,15,0,47.0,263.0,0.9,22.0,292.0,275.56,211.75
2016,2,21,15,15,91.0,257.0,0.85,21.5,309.0,288.47,222.4
2016,2,21,15,30,135.0,251.0,0.8,21.0,326.0,298.26,230.08
2016,2,21,15,45,67.5,178.0,0.75,21.0,215.5,192.79,148.87
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,97.45,74.26
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,85.82,65.41
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,74.26,56.25
2016,2,21,16,45,0.0,66.5,0.55,20.0,66.5,61.86,46.15
2016,2,21,17,0,0.0,53.0,0.5,20.0,53.0,49.26,35.71
2016,2,21,17,15,0.0,40.5,0.5,19.5,40.5,37.61,25.97
2016,2,21,17,30,0.0,28.0,0.5,19.0,28.0,25.98,17.06
2016,2,21,17,45,0.0,17.0,0.55,19.0,17.0,15.75,7.83
2016,2,21,18,0,0.0,6.0,0.6,19.0,6.0,5.55,0.0
2016,2,21,18,15,0.0,3.0,0.65,19.0,3.0,2.86,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
