Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,279.87,194.22
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,216.52,139.42
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,156.66,90.91
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,98.31,52.53
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,43.62,32.91
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,39.55,29.41
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,35.28,25.46
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,27.07,17.7
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,18.37,6.81
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,48.2,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,150.97,106.92
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,249.63,197.9
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,328.07,267.96
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,415.7,343.16
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,488.83,403.26
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,563.43,461.8
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,629.99,511.3
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,697.71,557.79
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,756.24,594.73
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,814.15,629.96
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,857.33,655.54
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,905.06,683.7
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,945.93,705.16
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,984.06,724.28
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,1014.31,741.32
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,1041.14,756.15
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,1061.34,765.96
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,1077.72,773.47
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,1087.11,778.95
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,1092.45,782.13
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,1090.66,780.18
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,1084.78,775.85
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,1073.35,769.07
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,1057.91,759.93
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,1036.63,747.7
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,1011.57,733.04
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,980.57,713.55
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,946.14,691.83
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,906.32,666.86
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,863.56,639.7
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,816.54,609.03
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,767.16,576.4
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,713.06,538.11
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,657.31,497.12
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,597.79,451.97
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,537.53,404.86
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,475.06,354.72
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,409.7,300.81
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,344.89,246.15
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,281.76,191.93
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,218.03,138.1
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,157.73,90.17
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,99.31,52.43
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,44.33,33.25
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,40.3,29.81
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,36.06,25.93
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,27.89,18.27
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,19.23,7.77
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,49.14,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,150.13,108.48
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,246.15,196.34
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,323.98,265.73
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,410.84,340.17
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,483.63,400.48
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,560.67,461.51
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,624.0,509.69
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,691.51,557.7
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,749.67,597.14
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,807.28,635.41
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,856.54,666.28
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,896.78,690.46
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,937.04,713.15
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,974.62,733.51
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,1004.38,749.36
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,1030.79,762.81
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,1050.14,769.97
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,1065.73,774.64
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,1075.44,779.01
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,1081.16,780.98
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,1079.79,777.04
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,1074.4,770.75
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,1062.54,762.07
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,1046.77,751.11
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,1025.22,735.15
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,999.99,717.06
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,968.95,696.8
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,934.59,674.47
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,895.36,648.12
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,853.25,619.89
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,806.12,589.08
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,756.74,556.55
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,703.55,519.38
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,648.77,479.9
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,590.0,437.33
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,530.59,392.76
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,468.85,344.15
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,404.3,291.95
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,340.59,239.44
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,278.68,187.35
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,216.0,135.4
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,156.71,89.03
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,95.13,49.02
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,44.96,33.36
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,40.98,30.01
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,36.8,26.23
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,28.68,18.75
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,20.08,8.67
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,7.15,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,72.14,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,162.35,117.84
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,260.04,205.44
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,337.96,274.41
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,424.57,348.05
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,496.11,406.17
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,568.58,462.34
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,633.86,510.91
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,700.16,556.62
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,758.31,594.01
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,815.75,629.83
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,864.54,660.67
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,904.26,684.83
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,943.74,708.61
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,980.49,730.31
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,1010.39,749.1
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,1036.91,765.74
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,1056.34,776.59
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,1071.97,785.08
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,1081.13,790.71
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,1086.29,793.92
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,1084.86,791.41
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,1079.37,786.81
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,1067.88,779.55
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,1052.43,769.84
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,1030.69,754.97
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,1005.25,737.72
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,973.45,717.34
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,938.33,694.66
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,898.44,668.62
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,855.72,640.43
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,808.79,609.78
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,759.56,577.15
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,705.54,537.66
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,650.05,495.78
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,591.09,450.82
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,531.48,403.96
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,455.49,342.9
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,384.84,285.04
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,335.51,241.38
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,279.05,190.88
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,216.24,137.4
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,157.13,90.28
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,95.7,49.78
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,45.64,33.95
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,41.7,30.62
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,37.56,26.88
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,29.48,19.45
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,20.93,9.65
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,10.31,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,25.01,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,99.38,71.68
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,173.06,136.29
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,215.52,174.46
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,258.72,211.87
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,339.41,278.71
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,420.6,344.28
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,429.03,349.54
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,442.04,357.63
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,604.84,487.86
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,776.58,617.1
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,827.17,652.32
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,876.28,686.73
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,789.2,618.96
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,672.97,524.21
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,857.19,665.48
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,1018.54,776.7
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,1042.49,789.68
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,1062.98,801.0
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,1075.43,807.83
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,1083.94,812.12
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,1089.23,813.09
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,1090.41,811.43
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,1080.17,803.51
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,1065.87,793.08
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,1047.71,779.0
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,1025.42,762.31
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,994.11,740.84
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,959.26,717.05
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,920.58,690.94
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,878.5,662.39
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,829.97,629.2
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,778.97,594.02
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,721.38,552.0
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,663.34,507.67
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,603.4,461.68
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,542.71,413.7
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,480.2,362.16
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,417.32,308.81
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,348.06,249.8
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,283.82,193.95
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,219.14,138.53
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,157.19,88.64
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,97.48,49.68
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,45.02,33.71
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,41.24,30.51
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,34.09,24.14
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,27.19,17.73
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,19.92,9.34
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.53,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,19.89,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,94.76,69.12
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,175.65,138.68
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,231.04,187.01
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,290.45,237.15
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,342.36,279.51
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,396.32,321.92
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,472.66,381.06
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,554.33,442.32
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,606.35,478.96
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,658.31,514.74
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,794.15,611.77
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,921.61,696.9
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,961.85,720.22
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,999.47,742.12
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,1028.73,757.96
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,1054.48,771.45
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,1072.18,780.04
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,1085.92,786.18
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,1093.97,790.37
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,1097.96,792.15
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,1089.29,784.42
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,1076.41,774.27
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,1063.86,765.38
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,1047.51,754.18
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,975.4,707.24
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,890.56,646.98
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,923.09,673.28
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,934.39,680.0
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,867.18,634.04
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,800.98,586.62
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,694.56,511.36
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,598.72,442.24
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,602.73,447.41
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,592.76,441.06
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,517.96,385.23
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,452.55,336.08
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,391.12,289.9
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,335.66,247.94
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,303.96,221.26
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,259.86,183.25
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,217.62,143.85
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,158.78,92.31
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,103.09,56.85
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,55.06,41.87
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,49.91,37.58
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,44.46,32.73
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,34.35,23.56
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.74,11.57
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,22.24,0.69
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,110.24,81.67
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,207.78,165.49
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,279.44,228.24
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,359.46,296.6
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,367.28,302.97
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,355.56,292.19
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,464.25,380.48
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,572.87,466.46
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,667.02,537.72
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,760.9,605.56
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,809.63,637.9
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,856.96,668.85
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,828.07,644.26
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,784.48,606.46
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,737.36,567.71
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,697.36,533.7
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,745.08,567.21
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,792.26,599.38
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,838.68,630.51
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,873.16,653.08
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,804.7,600.2
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,745.46,553.91
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,767.2,569.37
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,786.53,582.54
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,750.07,555.43
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,713.57,528.75
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,647.77,481.38
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,591.11,440.05
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,555.96,414.9
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,521.66,390.15
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,419.06,315.11
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,325.15,245.14
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,370.06,280.09
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,408.83,309.45
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,404.99,307.67
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,395.76,301.3
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,367.9,279.59
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,336.86,254.39
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,315.25,232.46
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,273.0,190.69
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,215.34,142.35
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,162.09,100.4
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,110.11,66.41
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,65.05,50.86
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,58.65,45.47
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,51.95,39.49
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,38.43,27.28
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,24.27,13.14
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,7.15,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,13.92,0.24
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,49.97,34.9
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,86.08,66.43
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,135.43,108.87
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,182.21,148.73
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,114.17,91.74
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,39.94,28.16
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,25.53,15.9
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,11.14,3.71
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,370.74,305.24
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,736.11,584.35
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,416.68,336.21
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,46.56,32.42
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,232.0,182.24
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,426.29,331.12
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,321.46,248.91
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,210.09,161.22
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,125.76,94.84
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,43.87,29.53
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,56.05,39.23
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,68.24,48.88
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,138.68,104.36
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,209.66,159.14
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,175.18,132.0
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,141.08,105.25
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,442.06,337.85
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,730.24,545.29
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,823.1,616.9
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,892.09,668.57
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,853.62,642.4
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,812.97,615.13
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,637.8,485.33
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,482.42,365.82
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,566.01,434.0
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,616.59,474.07
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,560.49,430.12
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,504.54,385.56
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,446.16,338.04
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,389.02,290.31
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,329.72,240.51
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,273.14,192.4
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,216.89,145.09
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,164.55,103.64
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,113.1,69.64
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,69.32,54.33
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,61.21,47.39
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,52.66,39.78
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,39.57,27.97
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,27.03,15.29
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,19.2,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,52.97,20.98
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,124.65,93.21
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,211.12,167.62
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,281.97,229.19
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,361.34,296.53
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,221.0,181.67
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,39.01,26.98
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,58.13,42.71
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,77.29,58.19
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,93.17,70.77
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,109.15,83.29
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,123.68,94.48
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,138.21,105.57
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,138.98,105.47
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,139.8,105.44
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,192.01,145.93
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,244.75,186.12
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,214.27,162.0
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,184.25,138.4
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,207.99,156.53
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,231.65,174.46
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,306.23,230.92
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,392.02,294.75
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,299.71,225.97
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,220.32,166.04
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,202.61,152.84
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,185.05,139.61
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,182.21,137.45
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,179.34,135.28
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,232.23,176.08
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,284.25,215.74
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,243.54,184.89
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,203.51,154.4
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,211.5,160.59
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,219.15,166.48
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,237.86,181.28
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,252.7,193.04
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,231.74,177.21
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,208.96,159.91
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,186.33,142.9
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,164.32,126.25
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,143.59,110.28
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,123.62,94.84
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,103.88,79.41
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,84.58,67.18
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,66.23,51.51
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,47.62,35.31
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,31.59,21.13
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,14.83,5.93
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,7.63,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.24,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.55,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,7.87,0.91
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,10.19,2.86
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,82.04,62.63
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,169.7,133.87
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,376.18,302.96
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,600.0,477.11
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,572.83,450.86
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,521.65,407.37
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,573.11,443.99
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,625.06,479.74
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,645.09,490.73
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,662.56,499.85
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,682.26,510.42
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,700.11,519.68
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,695.29,512.71
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,675.49,495.83
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,870.6,635.64
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,1030.06,737.33
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,1032.18,733.64
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,1030.59,729.01
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,1020.84,721.29
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,1007.44,711.45
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,989.37,698.38
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,967.65,683.19
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,778.17,557.53
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,585.9,419.75
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,728.92,527.49
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,831.88,599.48
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,786.9,569.43
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,739.72,538.67
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,687.81,502.7
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,634.49,464.76
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,577.91,424.05
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,518.6,380.0
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,458.5,333.08
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,398.19,284.45
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,336.17,233.75
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,275.93,183.59
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,214.61,132.96
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,156.29,87.66
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,96.23,49.1
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,46.57,33.96
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,42.7,30.77
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,38.63,27.16
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,31.1,20.4
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,23.14,12.36
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,28.48,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,82.81,46.22
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,153.09,117.48
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,231.92,186.78
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,129.03,104.8
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,90.3,71.54
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,187.41,152.2
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,217.02,175.48
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,246.62,198.43
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,177.67,141.37
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,106.17,81.94
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,106.03,81.47
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,105.95,81.0
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,113.16,86.42
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,120.37,91.8
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,79.82,58.99
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,40.11,26.86
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,173.18,132.83
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,310.53,237.86
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,316.86,242.02
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,323.11,246.51
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,367.57,279.15
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,400.7,302.87
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,257.9,195.7
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,129.66,96.8
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,172.65,130.33
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,215.31,162.95
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,396.28,301.08
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,571.7,429.03
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,417.95,315.92
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,273.23,207.01
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,175.32,132.55
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,78.46,56.88
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,98.44,72.86
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,118.24,88.63
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,108.46,81.09
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,98.73,73.58
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,118.66,89.65
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,138.05,105.3
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,102.37,77.35
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,66.09,48.44
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,83.06,62.61
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,98.49,75.58
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,83.12,63.33
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,67.88,53.55
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,53.25,40.9
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,38.09,27.55
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,25.05,15.89
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,12.04,4.03
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,6.2,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
