Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,73.26,21.73
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,160.09,117.34
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,232.39,180.83
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,316.51,252.17
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,387.94,311.56
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,465.24,372.73
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,531.97,422.17
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,599.0,469.22
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,659.83,511.79
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,721.04,552.33
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,773.29,585.25
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,824.33,616.74
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,869.63,645.14
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,905.81,667.33
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,941.37,687.77
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,974.03,706.19
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,1000.99,721.6
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,1024.64,734.98
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,1040.85,743.1
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,1053.35,749.08
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,1060.01,752.3
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,1062.86,753.37
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,1059.84,749.54
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,1053.02,743.57
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,1040.45,735.7
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,1024.22,725.73
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,1001.12,712.26
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,974.69,696.72
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,944.12,678.5
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,910.49,658.19
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,871.94,634.51
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,830.83,608.89
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,785.63,580.59
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,738.34,549.88
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,686.44,513.6
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,633.23,475.22
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,577.16,434.12
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,518.06,389.29
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,458.21,341.61
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,398.75,292.58
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,337.56,241.34
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,278.21,190.7
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,218.98,140.59
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,158.59,92.51
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,103.4,56.14
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,53.57,40.93
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,48.39,36.58
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,45.08,33.63
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,37.45,26.76
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,29.36,19.11
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.45,2.08
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,23.39,5.62
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,50.68,35.11
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,90.9,69.7
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,139.78,111.42
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,185.16,149.85
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,234.36,190.76
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,202.34,163.48
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,163.66,129.97
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,128.46,100.59
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,94.6,72.28
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,123.34,95.16
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,152.24,117.74
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,166.41,128.7
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,180.74,139.75
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,234.73,181.6
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,289.26,223.02
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,353.7,271.76
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,406.83,311.26
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,393.28,299.75
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,379.65,288.49
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,464.79,352.19
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,549.27,413.82
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,491.93,370.13
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,435.3,327.28
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,405.23,305.04
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,367.66,277.11
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,474.23,356.88
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,575.13,430.17
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,394.51,298.01
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,222.93,168.43
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,193.91,146.56
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,165.24,124.55
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,226.92,172.34
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,287.04,218.21
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,462.54,356.83
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,601.93,460.8
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,546.69,417.41
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,493.16,375.1
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,372.76,282.79
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,293.04,223.53
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,264.98,201.39
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,238.27,179.56
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,215.72,153.04
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,165.65,103.77
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,116.35,71.05
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,72.25,56.8
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,63.11,49.11
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,55.51,42.47
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,44.67,32.77
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,33.29,22.25
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.82,4.0
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,63.55,27.34
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,134.77,98.24
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,200.51,154.93
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,276.91,219.71
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,343.66,275.77
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,420.65,338.15
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,304.94,245.31
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,150.74,117.28
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,315.55,251.02
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,488.78,385.05
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,473.83,369.41
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,439.28,339.69
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,469.98,360.99
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,499.99,381.25
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,542.72,411.1
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,585.5,440.5
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,789.85,593.28
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,978.18,723.07
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,994.51,730.16
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,1007.42,736.26
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,1014.25,739.93
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,1017.56,741.46
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,1011.68,735.93
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,1012.34,734.88
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,999.77,726.18
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,983.78,715.44
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,961.64,701.0
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,936.48,684.64
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,784.33,577.85
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,629.03,461.37
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,629.92,463.79
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,629.06,464.12
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,603.45,446.43
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,576.54,427.7
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,603.47,451.51
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,606.27,455.89
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,505.86,378.99
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,429.67,320.65
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,416.93,309.65
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,381.74,278.15
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,323.8,230.32
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,268.15,183.75
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,213.06,138.17
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,161.77,98.14
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,111.61,65.29
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,67.14,51.54
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,59.36,45.1
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,53.16,39.76
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,43.05,30.85
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.44,21.19
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.39,4.2
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,56.89,26.67
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,129.19,94.74
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,190.35,147.64
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,259.95,206.91
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,171.75,137.4
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,59.53,43.8
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,108.72,84.11
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,159.63,124.89
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,270.86,215.04
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,392.4,310.78
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,454.14,357.36
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,530.22,413.84
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,684.39,531.71
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,845.67,648.33
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,883.3,671.65
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,918.84,694.01
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,945.74,711.41
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,969.82,726.96
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,980.37,732.18
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,993.72,739.49
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,1001.19,744.08
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,1005.27,746.53
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,1004.47,744.31
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,1000.22,739.92
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,908.57,674.2
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,807.16,597.33
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,634.73,472.56
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,470.16,349.61
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,486.21,362.15
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,500.87,373.18
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,424.79,317.41
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,351.6,263.24
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,385.71,289.33
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,416.88,312.79
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,451.99,340.3
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,479.03,361.08
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,449.1,338.77
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,418.62,315.64
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,389.4,292.7
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,355.48,265.1
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,283.19,211.07
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,226.42,170.39
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,196.36,146.52
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,168.74,124.52
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,139.15,103.64
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,118.08,95.13
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,97.55,77.84
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,82.24,64.64
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,60.49,45.74
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,37.83,25.79
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,19.69,6.83
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,70.93,37.95
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,148.98,111.85
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,226.36,179.27
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,321.65,261.37
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,393.74,322.83
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,471.71,386.76
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,544.44,444.4
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,621.16,502.95
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,681.16,545.21
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,744.21,586.9
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,800.09,620.9
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,855.2,653.23
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,894.6,676.38
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,938.19,702.11
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,975.47,722.15
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,1009.89,740.05
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,1036.31,753.1
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,1059.28,763.85
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,1075.61,769.35
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,1088.15,772.53
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,1093.79,775.15
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,1095.47,775.52
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,1092.65,771.75
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,1085.89,765.72
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,1071.28,756.54
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,1052.92,745.18
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,1029.48,730.74
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,1002.54,714.16
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,970.4,693.84
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,935.08,671.48
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,894.67,646.18
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,851.56,618.93
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,804.39,589.21
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,755.05,557.68
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,701.64,519.82
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,646.91,480.05
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,588.99,436.24
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,530.46,390.85
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,469.42,342.6
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,405.09,290.67
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,342.93,239.17
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,282.42,188.25
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,221.7,138.2
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,164.54,93.78
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,104.27,54.09
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,53.31,39.78
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,46.81,34.45
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,43.8,31.86
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,37.02,25.84
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,29.85,19.18
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.59,4.0
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,13.06,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,82.23,47.37
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,153.88,115.11
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,221.46,173.73
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,299.49,240.03
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,370.45,299.52
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,444.53,359.62
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,510.79,411.07
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,580.04,463.0
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,639.24,506.8
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,699.09,549.29
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,752.09,584.42
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,801.2,616.16
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,846.64,646.06
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,890.24,674.37
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,925.89,696.14
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,958.92,716.03
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,985.72,731.09
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,1000.46,738.11
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,1015.59,745.83
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,1027.2,751.31
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,1033.72,754.77
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,1036.61,756.03
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,1031.83,751.22
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,1023.48,744.27
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,1010.69,735.48
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,994.52,724.61
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,969.37,708.19
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,948.44,694.66
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,916.94,673.83
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,882.78,651.24
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,841.19,623.54
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,798.19,594.74
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,753.01,563.46
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,706.42,530.07
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,454.4,344.38
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,242.96,181.83
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,382.92,290.51
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,492.06,369.0
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,295.64,221.52
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,149.03,111.67
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,157.72,119.11
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,165.19,125.41
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,174.48,130.51
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,172.51,126.39
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,142.0,105.09
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,120.41,96.98
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,98.64,78.72
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,82.42,64.79
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,60.65,45.93
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,37.95,26.01
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,20.56,8.41
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.91,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.36,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,55.0,31.06
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,103.72,75.67
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,157.88,121.57
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,217.05,171.17
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,208.29,165.6
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,191.15,151.75
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,197.85,156.39
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,202.06,158.58
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,151.23,117.05
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,109.22,82.48
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,121.73,91.98
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,134.24,101.35
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,166.58,126.49
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,199.2,151.58
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,183.74,138.93
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,168.53,126.63
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,195.25,147.04
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,222.03,167.3
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,502.79,381.29
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,778.61,577.84
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,507.73,381.51
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,233.94,174.47
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,205.2,152.68
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,176.68,130.72
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,334.4,249.26
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,486.37,359.39
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,368.93,273.69
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,250.68,186.12
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,313.87,233.42
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,379.24,281.33
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,502.71,373.61
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,613.59,454.0
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,644.03,478.86
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,662.97,495.13
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,556.92,416.54
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,466.08,348.64
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,430.51,322.64
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,395.21,296.3
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,373.16,279.29
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,342.53,254.86
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,321.76,238.4
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,298.06,219.97
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,236.93,171.24
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,176.86,123.38
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,150.35,108.47
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,132.44,106.56
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,105.33,83.97
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,83.65,65.54
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,59.67,44.93
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,35.65,24.03
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,19.35,7.95
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,12.7,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,75.17,46.39
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,147.14,111.55
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,215.87,171.42
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,295.6,240.02
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,362.82,297.27
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,439.89,360.62
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,507.17,413.66
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,577.73,467.51
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,541.83,435.22
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,482.53,384.63
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,639.6,506.16
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,807.73,626.55
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,770.19,593.72
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,714.32,546.4
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,841.17,638.42
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,965.24,718.18
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,991.98,732.14
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,1006.71,738.8
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,1024.71,746.13
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,1039.33,751.07
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,1046.42,752.0
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,1049.81,750.49
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,1048.03,744.82
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,1042.56,736.86
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,1029.46,727.17
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,1012.85,715.49
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,991.4,699.56
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,966.63,681.76
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,936.42,663.54
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,903.21,643.41
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,865.4,619.68
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,824.95,594.06
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,780.24,565.5
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,733.49,534.74
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,683.57,500.4
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,632.04,463.96
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,576.57,424.09
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,517.81,380.55
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,458.48,334.33
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,399.38,286.77
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,339.09,237.18
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,280.5,188.12
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,221.6,139.43
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,161.11,92.07
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,105.93,55.92
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,55.74,42.01
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,47.69,35.36
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,44.32,32.46
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,38.02,26.91
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,31.37,20.76
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,19.54,8.53
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,9.53,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,19.67,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,91.91,58.78
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,162.16,122.61
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,226.58,178.99
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,303.33,244.63
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,198.11,161.1
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,51.12,37.3
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,73.2,55.52
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,96.07,74.02
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,154.26,121.42
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,214.09,169.22
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,156.23,121.82
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,100.15,75.87
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,274.82,215.78
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,465.24,360.63
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,319.84,247.64
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,181.13,138.14
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,274.8,210.85
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,382.61,292.06
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,481.15,365.14
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,591.63,444.63
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,600.0,449.58
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,607.55,454.43
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,632.19,472.18
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,655.58,488.9
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,492.35,370.37
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,335.35,252.99
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,323.64,244.63
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,311.98,235.95
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,370.69,280.27
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,422.98,319.2
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,469.76,354.75
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,513.83,387.94
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,623.62,476.89
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,703.29,540.82
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,600.44,460.94
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,515.84,394.78
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,499.43,383.24
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,473.21,362.53
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,407.78,311.02
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,355.23,269.66
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,310.94,233.82
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,266.61,197.32
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,213.76,157.11
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,176.48,130.92
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,143.98,107.46
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,114.32,93.4
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,95.07,76.99
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,76.73,61.03
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,60.62,46.78
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,40.98,29.2
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,23.43,11.87
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.77,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.91,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.87,0.36
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.89,6.01
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,21.79,12.97
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,29.69,19.91
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,39.0,27.96
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,48.33,35.91
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,41.34,29.76
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,34.37,23.65
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,141.36,114.01
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,254.67,207.12
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,188.11,151.21
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,132.21,104.1
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,116.98,91.34
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,102.04,78.85
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,131.75,103.03
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,161.69,127.13
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,146.21,114.25
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,130.81,101.51
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,138.52,107.47
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,146.24,113.39
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,220.47,172.6
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,295.03,230.96
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,298.39,233.3
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,301.61,235.71
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,440.93,343.94
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,570.26,441.28
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,437.59,340.56
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,304.35,237.49
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,376.93,294.36
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,442.79,344.86
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,344.76,269.03
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,248.49,193.76
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,306.49,239.64
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,360.76,281.81
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,353.02,275.51
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,344.57,268.8
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,237.48,185.57
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,134.28,103.78
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,180.41,141.16
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,223.16,175.3
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,172.28,135.1
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,122.8,95.78
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,69.82,52.59
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,14.85,6.85
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,12.98,5.35
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,11.12,4.25
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,28.54,19.75
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,51.76,40.19
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,43.15,32.41
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.56,24.38
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,22.26,11.63
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
