Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,34.2,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,113.81,77.17
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,192.92,148.75
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,264.34,211.99
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,345.85,282.29
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,414.58,340.96
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,488.16,401.43
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,553.19,452.48
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,618.43,501.94
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,676.94,544.16
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,735.49,584.37
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,787.53,618.97
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,838.34,652.08
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,875.61,674.83
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,916.91,700.18
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,952.15,721.03
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,984.49,739.75
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,1010.17,755.34
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,1032.51,768.78
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,1048.38,776.54
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,1060.55,781.98
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,1066.88,783.75
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,1069.39,783.21
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,1066.04,779.04
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,1058.87,772.61
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,1045.97,764.12
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,1029.42,753.4
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,1006.47,738.62
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,980.17,721.7
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,949.27,701.74
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,915.31,679.71
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,876.3,652.9
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,834.67,624.25
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,789.03,593.62
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,741.27,561.06
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,689.99,523.71
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,637.28,484.34
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,580.87,442.0
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,523.85,397.72
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,464.53,349.45
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,401.45,296.94
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,340.6,245.26
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,281.29,193.94
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,221.78,142.88
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,165.32,97.14
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,106.04,56.37
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,55.62,42.85
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,46.23,34.86
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,43.17,32.2
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,37.72,27.3
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,31.97,21.87
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,21.02,10.75
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,11.44,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,6.67,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,38.33,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,107.76,73.11
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,185.66,142.15
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,255.0,203.08
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,333.97,270.94
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,402.64,329.07
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,476.35,389.15
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,541.14,439.45
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,608.26,489.61
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,665.21,531.13
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,725.03,572.25
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,777.46,606.15
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,828.87,638.62
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,873.12,666.23
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,915.32,692.04
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,943.53,708.33
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,976.13,727.59
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,1002.73,742.39
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,1026.09,755.02
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,1043.05,763.46
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,1056.39,769.65
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,1063.0,772.74
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,1065.84,773.58
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,1064.42,770.66
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,1059.22,765.48
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,1045.83,756.7
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,1028.85,745.75
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,1006.96,731.71
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,981.71,715.54
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,950.94,695.76
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,917.12,673.93
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,879.08,649.19
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,838.33,622.46
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,792.44,591.78
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,744.5,559.01
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,693.61,522.11
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,641.22,483.17
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,584.92,440.06
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,528.02,395.32
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,465.56,345.34
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,406.25,296.21
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,345.22,245.01
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,285.78,194.35
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,225.73,143.79
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,168.31,97.96
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,108.46,57.37
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,57.67,36.99
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,47.36,35.53
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,43.95,32.6
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,38.51,27.76
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,32.8,22.4
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,21.88,11.47
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,12.39,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,55.61,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,128.99,87.54
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,211.23,159.31
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,280.24,219.39
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,357.96,284.96
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,425.24,340.39
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,496.94,396.86
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,557.63,442.91
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,621.74,489.63
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,679.4,528.02
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,736.96,564.25
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,786.39,593.78
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,834.16,621.47
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,870.26,642.77
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,910.33,666.49
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,943.17,684.46
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,972.92,700.35
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,997.69,714.42
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,1019.16,726.48
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,1033.3,732.62
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,1043.73,736.61
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,1048.86,738.95
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,1050.25,739.18
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,1046.93,735.96
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,1039.9,730.63
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,1026.74,723.1
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,1010.06,713.5
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,987.12,699.24
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,960.95,682.93
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,930.32,664.55
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,896.75,644.17
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,858.68,620.71
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,818.07,595.34
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,703.56,515.32
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,603.88,441.66
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,623.6,460.42
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,621.89,461.53
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,547.6,406.55
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,487.2,361.2
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,415.53,307.2
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,359.48,264.96
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,317.39,231.0
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,272.75,193.47
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,220.47,153.3
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,181.03,124.87
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,140.57,96.5
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,102.38,75.19
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,84.04,66.17
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,68.9,53.38
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,54.5,40.99
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,39.53,27.78
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,25.49,14.27
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,18.33,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,51.43,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,123.41,84.8
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,202.62,153.85
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,269.51,212.16
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,344.69,275.79
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,412.6,332.04
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,485.18,389.81
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,548.98,437.91
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,614.7,485.51
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,670.14,525.3
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,728.06,564.76
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,780.42,598.41
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,831.81,630.75
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,875.48,658.17
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,910.11,679.18
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,945.94,699.5
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,979.07,717.75
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,1004.44,732.21
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,1026.51,744.57
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,1043.07,751.96
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,1056.03,757.14
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,1062.29,759.69
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,1064.73,760.02
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,1063.84,756.92
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,1059.12,751.61
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,1045.2,742.2
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,1027.64,730.73
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,1005.57,715.13
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,980.07,697.52
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,949.45,678.68
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,915.71,657.81
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,876.5,633.3
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,834.67,606.91
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,789.21,578.23
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,741.6,547.69
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,689.72,511.41
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,636.62,473.13
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,580.52,431.72
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,523.8,388.37
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,464.53,341.73
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,401.65,290.87
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,341.33,240.77
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,282.52,190.96
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,223.2,141.43
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,167.1,96.96
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,108.01,56.8
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,57.76,36.22
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,46.35,34.51
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,42.89,31.55
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,37.42,26.72
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,31.64,21.37
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,21.68,11.59
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,13.34,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,14.16,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,40.6,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,103.86,72.01
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,171.82,131.46
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,234.69,186.41
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,306.09,247.55
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,373.44,304.11
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,443.15,360.91
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,507.31,411.01
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,574.45,461.75
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,631.41,504.32
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,688.87,546.1
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,738.45,579.68
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,787.02,612.05
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,826.09,636.87
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,867.14,662.8
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,899.91,682.95
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,929.93,701.11
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,955.82,717.1
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,978.71,731.06
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,993.55,738.48
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,1004.98,743.73
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,1011.39,747.25
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,1014.32,748.6
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,1010.84,744.32
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,1013.92,744.58
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,1001.11,735.47
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,984.92,724.33
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,726.76,542.69
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,457.32,338.07
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,480.9,356.41
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,502.81,372.54
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,669.83,502.66
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,797.73,597.67
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,754.35,567.39
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,709.16,535.37
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,658.36,496.75
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,607.32,457.34
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,554.49,417.65
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,501.47,376.61
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,442.06,329.08
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,386.91,283.59
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,330.51,236.76
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,276.14,190.91
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,220.7,144.19
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,167.32,101.38
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,116.97,67.45
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,71.7,47.85
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,57.83,44.0
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,51.12,38.29
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,44.29,32.33
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,35.94,24.79
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,25.32,14.45
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.27,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.39,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.77,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,4.63,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,6.48,0.0
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,8.34,1.36
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,10.2,2.91
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,51.6,37.37
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,93.92,71.92
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,86.84,65.83
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,80.13,60.12
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,47.93,33.61
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,15.81,7.26
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,71.79,52.6
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,128.94,98.09
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,112.57,84.63
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,96.39,71.49
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,83.18,60.89
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,70.08,50.4
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,81.89,59.69
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,93.76,68.98
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,167.34,126.71
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,241.37,183.67
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,293.19,222.37
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,344.74,260.27
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,284.17,214.67
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,224.38,169.43
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,144.53,108.08
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,65.55,46.29
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,408.67,315.28
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,728.13,546.21
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,490.87,372.24
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,264.79,200.57
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,303.39,230.81
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,339.49,258.36
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,250.47,191.1
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,161.43,122.56
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,240.99,185.56
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,314.67,243.18
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,212.67,164.35
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,114.82,87.35
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,199.9,152.22
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,269.85,201.37
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,185.17,138.44
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,124.16,96.21
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,107.42,83.09
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,90.83,69.85
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,74.34,59.15
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,57.79,44.75
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,43.12,31.84
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,27.85,18.25
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,16.23,7.48
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.62,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,2.38,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.72,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,11.13,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,39.62,25.33
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,68.96,50.57
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,102.16,78.79
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,136.47,107.66
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,174.27,139.01
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,222.13,178.0
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,176.46,139.85
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,128.94,99.67
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,158.6,123.07
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,188.68,146.41
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,464.05,368.83
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,751.34,587.55
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,724.51,561.07
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,680.64,523.35
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,801.85,613.69
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,922.88,698.75
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,949.46,714.73
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,973.3,729.15
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,989.35,736.7
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,1009.2,746.81
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,1015.93,749.56
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,1019.22,750.14
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,938.54,690.79
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,849.49,621.67
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,832.72,609.97
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,820.34,600.8
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,895.57,657.53
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,945.52,690.26
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,916.35,670.11
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,884.36,648.59
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,848.22,623.3
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,809.42,596.31
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,765.38,566.88
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,719.45,534.91
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,670.63,499.49
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,620.39,462.23
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,564.12,420.48
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,508.88,378.16
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,452.01,332.68
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,395.58,286.31
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,337.49,238.19
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,281.07,190.69
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,219.84,139.76
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,165.47,96.58
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,112.71,61.23
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,64.67,40.68
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,51.92,38.79
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,48.37,35.8
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,42.3,30.46
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,35.87,24.57
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,24.08,13.59
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.59,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,10.81,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,25.94,1.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,84.15,57.97
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,143.09,107.55
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,206.3,160.51
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,286.68,226.82
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,283.48,225.5
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,270.18,214.68
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,410.34,326.08
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,557.1,438.39
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,613.76,478.44
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,671.12,518.24
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,724.66,554.26
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,778.31,588.76
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,820.66,614.8
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,861.35,639.4
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,892.45,657.55
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,925.72,677.08
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,950.43,692.22
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,972.17,705.52
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,988.26,713.78
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,1001.07,720.04
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,1006.97,723.41
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,1009.41,724.73
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,1004.9,722.05
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,996.93,717.28
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,984.1,709.15
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,968.03,699.03
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,945.62,683.45
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,920.42,666.14
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,891.07,647.21
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,859.17,626.55
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,821.89,602.4
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,782.83,576.88
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,739.97,548.46
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,695.62,518.08
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,647.0,482.75
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,596.43,445.34
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,544.45,406.07
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,492.6,365.93
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,437.56,322.51
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,385.26,280.35
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,331.97,237.19
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,281.12,195.44
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,230.04,154.43
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,184.14,119.54
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,138.04,88.47
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,97.02,68.3
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,82.06,64.04
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,77.35,60.14
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,62.78,47.62
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,47.66,34.32
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,31.0,19.13
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,14.16,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,37.4,6.58
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,99.77,69.73
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,162.77,123.32
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,224.27,175.95
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,293.29,234.0
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,356.44,286.22
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,424.58,340.95
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,482.51,385.48
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,542.17,429.98
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,603.46,474.79
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,661.48,516.13
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,706.81,547.13
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,750.53,576.41
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,794.22,605.03
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,836.54,631.76
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,865.8,649.04
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,892.0,664.15
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,918.79,680.29
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,943.03,694.88
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,956.24,700.98
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,966.29,705.11
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,974.65,709.38
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,979.92,711.7
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,995.04,719.14
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,1004.94,723.12
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,743.65,544.46
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,457.45,333.43
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,405.85,296.85
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,350.95,256.81
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,479.66,350.76
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,599.94,435.18
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,474.34,345.87
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,356.89,261.19
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,548.86,407.69
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,705.18,520.1
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,564.73,415.86
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,452.76,332.07
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,357.06,263.92
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,267.0,198.42
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,296.67,220.79
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,313.88,232.61
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,296.56,217.57
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,272.57,195.68
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,231.36,159.57
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,185.42,120.07
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,138.88,88.72
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,97.48,68.3
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,81.24,63.32
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,76.0,59.0
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,61.75,46.77
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,46.97,33.78
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,29.41,17.98
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,11.77,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,6.2,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,9.15,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,18.14,1.9
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,66.31,45.54
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,120.72,90.88
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,165.88,129.23
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,214.11,169.47
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,264.24,210.29
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,318.77,253.55
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,233.12,184.53
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,128.79,98.57
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,86.33,64.45
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,46.52,32.2
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,81.56,60.13
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,117.46,88.14
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,73.67,53.18
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,30.74,18.94
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,271.76,207.37
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,535.5,396.83
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,572.84,420.2
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,609.9,444.49
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,626.88,453.82
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,642.9,462.58
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,663.29,475.86
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,682.64,488.39
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,777.19,552.86
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,865.61,610.88
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,909.57,643.36
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,949.73,671.67
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,554.81,408.78
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,161.12,117.27
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,451.11,334.78
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,716.76,517.1
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,752.1,544.08
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,770.7,561.19
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,728.44,533.3
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,684.93,504.4
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,578.39,426.72
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,490.62,361.71
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,498.19,368.87
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,487.7,360.36
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,406.12,299.36
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,345.26,254.67
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,320.51,232.66
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,283.15,198.19
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,233.1,157.88
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,186.69,122.17
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,140.7,91.06
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,99.79,70.49
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,83.36,65.57
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,78.07,61.19
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,63.88,48.96
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,49.15,35.96
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,32.94,21.1
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,14.86,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
