Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.6,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,20.08,3.57
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,66.88,46.6
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,116.01,88.25
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,171.69,135.16
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,238.93,190.85
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,297.17,238.22
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,359.89,287.87
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,417.22,331.96
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,477.65,377.18
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,531.46,416.18
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,597.08,462.55
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,646.0,495.68
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,694.87,528.11
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,737.76,555.5
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,779.95,581.84
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,817.52,604.78
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,853.97,626.57
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,881.5,642.7
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,908.75,658.43
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,929.21,669.14
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,947.13,678.19
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,954.72,681.72
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,959.35,683.53
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,967.88,687.62
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,972.75,688.31
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,961.16,680.2
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,946.55,670.49
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,925.31,656.06
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,901.49,640.14
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,873.38,622.8
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,843.03,603.68
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,807.77,581.03
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,770.56,556.79
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,704.61,511.54
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,646.35,470.9
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,617.16,451.72
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,583.51,428.46
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,538.06,395.66
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,490.11,360.11
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,438.75,321.1
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,388.92,282.31
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,327.32,235.6
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,273.98,195.24
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,228.87,160.97
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,185.92,129.75
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,151.06,106.4
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,126.52,94.02
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,99.66,79.05
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,82.78,64.87
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,66.99,51.39
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,50.57,37.02
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,33.72,21.78
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,9.05,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,17.73,3.44
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,60.81,41.79
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,103.1,77.37
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,146.58,113.95
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,201.5,159.35
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,227.01,180.18
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,257.9,204.3
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,287.44,225.95
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,315.54,245.66
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,335.39,259.44
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,343.1,263.94
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,337.5,257.67
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,329.65,249.74
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,317.44,239.56
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,293.72,220.95
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,285.79,214.55
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,277.8,208.08
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,296.79,221.64
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,315.73,234.9
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,321.74,238.74
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,327.67,242.59
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,260.39,193.07
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,194.07,143.84
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,249.04,184.71
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,303.84,224.02
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,339.53,249.56
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,374.7,274.58
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,287.9,212.27
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,202.34,149.9
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,219.0,163.17
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,235.43,175.81
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,140.35,104.18
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,45.8,30.78
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,67.77,48.39
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,89.65,65.79
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,81.74,59.64
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,73.76,53.46
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,57.36,40.61
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,41.0,27.63
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,82.08,60.81
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,122.01,92.82
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,170.28,130.92
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,213.16,164.13
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,139.61,106.98
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,67.94,50.47
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,58.6,43.05
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,49.26,35.47
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,40.87,30.12
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,32.48,22.8
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,24.11,15.41
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,15.75,7.96
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,9.26,2.04
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.77,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.43,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.21
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,42.0,28.56
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,70.52,53.47
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,105.41,83.45
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,142.98,115.52
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,186.45,152.14
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,224.91,183.95
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,207.15,168.14
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,185.62,148.95
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,268.95,216.44
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,358.65,286.76
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,336.05,266.67
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,320.95,252.72
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,457.42,358.81
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,600.12,464.44
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,598.61,459.91
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,606.56,462.97
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,586.69,446.24
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,564.56,428.06
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,570.07,430.42
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,563.71,424.3
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,485.81,366.55
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,408.42,308.67
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,376.12,284.29
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,336.58,254.34
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,333.71,252.24
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,330.73,249.95
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,375.12,282.3
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,412.6,308.95
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,396.52,297.15
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,380.65,285.74
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,321.92,242.63
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,266.44,201.45
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,299.98,227.58
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,330.55,251.12
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,338.12,257.13
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,344.23,262.08
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,384.68,293.43
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,416.94,317.18
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,315.3,240.73
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,229.95,176.62
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,188.44,145.37
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,143.66,111.01
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,129.83,100.4
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,116.07,89.67
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,100.71,77.52
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,85.47,65.29
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,71.34,56.5
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,57.19,44.26
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,43.22,32.03
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,28.78,19.22
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,17.62,9.09
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.48,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.34,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.1,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,15.78,3.61
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,39.75,26.36
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,67.7,50.37
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,99.06,76.98
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,132.02,104.68
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,163.9,131.22
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,196.43,157.82
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,214.39,171.56
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,231.3,184.09
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,259.48,205.93
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,287.7,227.5
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,211.5,165.86
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,131.01,100.38
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,154.93,119.06
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,179.02,137.52
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,207.63,159.27
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,236.35,180.82
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,298.1,227.72
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,371.82,282.56
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,326.06,247.06
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,292.25,220.86
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,227.38,171.33
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,163.37,122.08
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,234.56,176.01
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,305.68,228.34
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,477.97,355.37
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,645.73,473.29
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,640.17,467.8
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,633.69,462.8
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,502.19,370.06
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,379.69,281.28
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,318.7,237.41
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,260.89,194.88
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,322.23,241.21
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,380.02,284.06
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,411.09,307.81
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,434.19,325.41
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,410.37,308.73
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,385.44,290.96
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,376.26,283.74
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,354.87,266.04
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,280.45,210.8
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,220.49,167.68
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,187.66,143.06
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,157.04,120.05
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,135.16,103.56
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,119.45,92.12
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,80.02,63.49
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,53.47,40.68
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,46.77,34.8
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,38.68,27.48
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,27.84,17.46
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,16.5,2.01
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.67,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.98,2.3
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,30.04,18.77
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,47.76,34.16
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,69.99,53.06
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,92.15,71.6
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,70.84,53.74
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,52.06,37.91
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,102.5,79.32
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,155.02,121.42
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,154.55,120.46
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,154.11,119.59
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,176.84,137.11
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,199.81,154.56
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,231.86,178.84
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,264.12,202.9
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,183.12,139.44
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,104.0,77.01
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,160.98,121.64
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,218.52,165.79
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,270.51,204.99
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,322.56,243.66
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,297.66,224.61
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,272.97,205.93
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,435.53,326.79
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,589.34,435.33
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,551.71,407.17
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,514.49,380.24
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,622.4,458.63
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,721.54,527.72
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,660.18,483.79
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,604.41,444.25
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,412.39,307.52
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,225.33,168.39
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,475.93,363.79
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,690.8,519.5
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,644.48,484.57
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,596.79,449.56
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,545.65,411.64
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,491.35,370.24
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,437.12,327.01
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,384.09,283.55
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,330.05,238.83
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,278.05,195.05
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,211.15,148.43
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,182.23,135.62
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,151.29,112.75
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,121.85,92.55
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,101.35,81.65
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,84.28,67.09
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,69.66,54.44
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,50.94,37.95
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,33.62,22.27
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,15.78,2.44
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,8.1,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,14.55,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,35.62,16.31
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,80.46,58.03
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,135.32,105.23
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,186.0,149.12
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,243.99,198.79
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,154.29,125.7
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,41.8,29.85
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,88.7,69.03
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,137.65,108.96
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,318.77,258.35
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,510.17,408.02
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,493.81,390.55
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,458.76,359.88
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,300.47,236.65
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,127.9,97.93
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,173.54,134.16
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,219.63,169.8
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,324.47,250.05
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,422.48,322.5
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,376.57,286.64
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,321.53,244.43
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,347.46,263.78
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,382.9,289.73
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,432.55,325.53
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,481.26,359.95
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,553.34,412.46
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,628.91,466.13
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,467.54,349.43
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,313.07,234.89
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,320.11,240.74
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,326.89,245.88
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,440.08,330.92
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,544.45,406.83
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,545.97,408.58
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,544.11,408.25
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,519.32,390.97
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,490.25,370.33
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,371.39,282.63
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,264.99,202.62
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,189.02,144.64
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,109.44,82.47
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,162.72,125.01
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,204.3,157.75
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,188.4,144.95
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,171.13,131.1
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,145.83,112.0
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,121.62,94.18
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,102.24,83.3
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,84.6,68.24
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,69.05,54.62
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,49.99,37.64
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,32.28,21.52
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.91,2.17
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.15,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.77,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.62,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,6.94,0.27
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,9.26,2.26
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,15.76,7.81
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,22.27,13.32
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,20.42,11.66
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,18.57,10.01
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,25.09,15.43
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,31.61,20.8
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,40.01,27.69
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,48.43,34.54
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,52.18,37.52
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,55.94,40.5
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,80.75,60.63
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,105.9,80.83
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,120.71,92.53
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,135.53,104.18
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,146.59,112.58
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,157.65,120.87
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,262.63,201.66
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,368.2,279.38
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,620.17,464.16
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,845.21,615.75
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,848.39,613.85
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,849.21,613.15
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,836.66,605.63
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,820.61,595.96
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,664.17,486.7
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,518.49,381.65
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,457.57,338.96
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,398.98,296.66
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,318.55,238.74
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,241.14,181.68
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,214.68,161.9
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,188.6,142.09
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,204.92,155.26
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,220.51,167.79
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,224.37,171.1
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,227.23,173.64
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,199.48,153.07
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,172.63,133.01
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,138.97,106.99
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,106.02,81.17
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,92.88,70.98
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,79.8,60.64
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,66.88,52.66
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,53.93,41.45
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,40.88,30.04
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,27.84,18.47
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,17.62,9.22
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,7.4,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,25.22,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,71.77,38.76
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,130.09,94.28
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,198.32,152.36
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,133.12,104.63
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,34.35,23.51
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,49.72,36.5
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,65.13,49.18
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,87.69,67.38
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,110.5,85.34
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,129.38,99.96
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,148.27,114.36
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,185.83,143.37
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,223.91,172.17
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,226.27,173.37
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,228.64,174.76
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,321.8,244.86
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,407.64,307.01
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,525.89,391.97
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,633.78,466.45
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,831.74,608.17
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,1001.59,717.94
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,1007.72,719.14
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,1010.37,720.2
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,1009.19,718.31
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,1004.54,714.39
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,991.93,706.38
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,976.1,696.51
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,954.36,681.65
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,929.71,665.08
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,900.89,647.19
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,869.35,627.52
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,833.24,604.78
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,794.9,580.43
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,751.96,552.78
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,707.25,522.46
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,659.98,489.49
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,609.82,453.55
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,557.12,414.62
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,504.08,374.18
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,448.55,330.62
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,393.8,286.32
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,337.85,240.44
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,279.21,191.69
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,224.33,145.83
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,172.53,104.31
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,121.75,68.84
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,75.47,46.09
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,56.3,42.84
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,52.98,40.11
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,47.17,35.05
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.06,28.64
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,29.28,18.81
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,18.02,5.58
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,15.29,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,37.43,18.51
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,86.06,61.31
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,144.39,110.04
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,111.9,86.31
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,68.96,51.62
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,93.06,71.43
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,117.14,90.84
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,143.68,111.85
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,170.81,132.96
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,240.06,187.25
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,304.73,236.56
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,305.96,235.71
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,306.02,234.16
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,409.82,313.06
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,528.62,399.94
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,556.59,417.8
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,584.14,435.65
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,599.77,444.97
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,614.0,453.36
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,634.84,466.27
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,654.82,478.46
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,611.21,446.37
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,557.2,407.36
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,671.66,489.51
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,781.21,564.85
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,690.86,500.58
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,609.02,442.34
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,406.92,300.68
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,213.49,158.29
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,437.03,325.83
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,643.19,470.42
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,565.94,413.86
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,493.0,361.4
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,445.42,328.1
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,399.82,295.67
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,414.59,307.45
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,422.84,314.03
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,435.92,324.44
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,435.98,324.39
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,403.5,299.66
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,367.66,271.56
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,333.4,243.3
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,295.68,210.76
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,247.06,171.68
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,201.45,136.26
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,157.18,105.49
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,122.79,87.67
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,100.77,80.33
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,89.52,71.01
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,73.3,57.13
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,56.42,42.36
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,38.54,26.41
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,17.74,5.82
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.53,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,13.47,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,29.58,14.07
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,71.88,50.61
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,114.71,86.54
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,157.79,122.75
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,212.19,167.7
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,200.84,159.07
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,180.6,142.11
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,187.27,146.65
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,185.43,144.14
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,208.12,161.52
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,230.91,178.7
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,291.09,224.42
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,343.58,263.23
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,467.67,356.83
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,597.34,450.76
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,610.22,457.13
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,633.2,471.05
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,571.73,424.71
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,495.49,367.84
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,375.03,279.89
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,249.2,185.8
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,256.72,191.57
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,264.14,196.93
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,233.03,173.61
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,202.15,150.41
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,255.56,190.51
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,308.57,229.62
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,462.67,342.56
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,610.38,446.09
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,649.74,474.79
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,685.67,501.33
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,440.77,327.81
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,206.03,152.76
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,462.93,352.13
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,685.17,512.82
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,639.05,478.14
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,592.16,443.72
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,514.14,384.42
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,452.94,337.67
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,411.89,306.57
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,370.11,274.01
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,332.81,242.32
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,286.09,200.81
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,235.96,159.59
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,188.8,122.42
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,142.48,90.1
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,100.81,68.12
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,80.7,63.25
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,74.58,58.11
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,66.48,51.15
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,53.68,39.9
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,37.12,25.11
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,19.94,7.6
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
