Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,23.99,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,64.22,35.44
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,122.88,87.68
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,186.21,141.03
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,244.69,190.81
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,310.14,245.32
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,318.24,253.33
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,307.1,244.58
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,348.5,276.39
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,389.04,306.47
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,430.66,336.83
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,472.26,366.5
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,509.28,392.17
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,545.75,416.98
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,364.31,279.98
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,172.04,129.55
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,181.64,136.75
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,191.29,143.63
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,199.99,150.07
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,208.69,156.51
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,214.94,160.71
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,221.12,164.86
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,184.91,137.28
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,148.96,109.8
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,224.82,167.03
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,300.63,222.84
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,409.89,302.88
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,510.65,374.86
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,370.63,273.96
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,231.29,171.16
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,227.24,168.44
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,223.17,165.49
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,319.85,237.74
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,411.6,304.75
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,566.24,424.57
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,690.58,517.28
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,645.05,483.22
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,598.36,448.49
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,498.02,372.24
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,422.59,314.78
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,396.12,294.65
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,365.13,269.98
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,282.28,209.35
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,216.26,162.66
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,211.89,155.51
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,193.61,136.58
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,156.2,109.73
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,121.33,88.06
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,98.78,78.36
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,88.76,70.12
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,72.51,56.27
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,55.8,41.7
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,38.63,26.4
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,21.7,9.18
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,17.47,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,43.33,23.39
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,93.0,66.45
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,144.76,109.91
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,198.31,154.86
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,268.4,212.8
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,259.76,206.6
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,239.22,189.29
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,275.28,217.19
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,311.1,244.13
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,269.1,209.89
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,223.36,172.44
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,229.91,176.65
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,236.28,180.61
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,252.88,192.89
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,269.51,205.12
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,283.66,215.0
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,297.79,224.82
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,276.97,208.66
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,256.29,192.71
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,263.43,197.43
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,270.48,202.03
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,404.13,301.28
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,529.59,391.38
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,544.33,400.59
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,558.35,409.69
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,563.17,413.02
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,567.22,415.88
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,484.08,355.53
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,403.17,296.32
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,389.17,287.04
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,375.32,277.65
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,357.5,264.81
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,339.94,252.14
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,419.45,311.67
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,490.5,363.63
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,485.54,360.56
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,477.14,354.96
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,455.05,339.59
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,426.15,318.7
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,370.87,277.33
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,318.0,237.94
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,303.32,224.51
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,281.9,203.92
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,235.92,168.14
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,194.34,136.81
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,160.06,113.31
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,136.09,100.36
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,112.48,89.62
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,96.29,76.11
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,77.69,60.39
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,60.53,45.52
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,39.64,27.22
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,17.64,6.7
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.81,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,7.4,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,16.22,7.38
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,25.05,14.87
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,35.75,23.81
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,46.46,32.64
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,88.87,67.26
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,132.96,102.69
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,96.53,72.85
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,62.35,44.92
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,67.5,48.89
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,72.66,52.83
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,121.5,91.41
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,171.42,130.17
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,128.68,96.4
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,86.81,63.3
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,149.76,112.31
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,213.6,160.9
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,240.79,181.19
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,267.98,201.38
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,236.67,177.13
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,205.65,153.24
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,217.1,161.79
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,228.46,170.2
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,308.99,230.16
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,397.39,294.5
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,385.9,285.72
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,368.42,272.93
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,394.74,291.58
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,414.36,305.13
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,408.06,300.66
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,401.64,296.21
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,397.65,293.6
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,393.34,290.77
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,402.36,297.79
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,409.93,303.67
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,364.06,270.36
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,320.0,238.25
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,299.73,223.71
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,279.67,209.17
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,227.72,170.23
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,172.62,128.62
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,168.09,125.83
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,163.31,122.75
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,185.24,137.03
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,193.44,139.94
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,161.15,116.67
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,131.05,96.91
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,108.12,85.85
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,91.26,71.92
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,74.15,57.44
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,58.61,43.93
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,40.43,27.86
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,22.03,10.04
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,11.44,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,6.2,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,12.05,2.88
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,29.73,18.19
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,48.38,33.9
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,69.57,51.48
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,90.63,68.66
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,63.77,46.74
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,39.94,27.17
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,24.14,14.11
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,8.35,1.15
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,46.97,32.4
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,85.76,63.3
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,143.07,108.46
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,201.48,153.67
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,216.41,165.05
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,231.4,176.53
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,243.0,185.08
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,254.6,193.63
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,265.69,201.69
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,276.75,209.71
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,350.85,265.26
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,416.07,313.14
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,423.22,317.65
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,430.07,322.17
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,568.31,423.49
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,694.31,512.16
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,690.01,509.3
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,689.29,509.89
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,580.76,430.83
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,477.01,353.59
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,407.74,303.49
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,338.65,252.67
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,458.61,342.69
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,566.47,421.27
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,637.64,478.82
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,685.09,517.37
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,549.09,413.33
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,440.3,329.03
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,388.92,291.16
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,344.8,258.36
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,328.38,246.13
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,305.41,228.58
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,237.21,178.08
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,175.35,132.39
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,194.3,141.82
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,197.17,137.23
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,161.81,113.05
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,131.55,95.84
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,112.12,89.55
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,95.93,76.16
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,78.56,61.43
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,60.7,45.91
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,42.66,29.88
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,22.07,10.41
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.81,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,7.4,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,17.15,8.16
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,26.91,16.47
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,38.54,26.23
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,50.2,35.85
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,72.66,54.25
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,95.55,72.75
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,61.4,44.62
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,28.8,17.87
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,56.76,40.45
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,84.81,62.82
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,106.36,79.6
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,128.0,96.24
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,115.4,86.05
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,102.97,76.07
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,141.14,105.66
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,179.65,135.03
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,209.61,157.48
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,239.65,179.7
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,281.86,210.76
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,324.02,241.31
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,256.6,190.82
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,190.08,140.7
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,219.06,162.51
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,247.88,183.89
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,234.07,173.4
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,220.28,163.02
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,196.16,144.87
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,172.23,126.82
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,200.66,148.2
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,228.72,169.0
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,333.47,245.58
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,432.81,315.14
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,397.17,289.62
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,362.56,265.34
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,410.33,300.12
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,448.35,326.42
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,487.17,355.46
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,500.49,363.31
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,447.67,322.34
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,393.77,279.88
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,327.83,232.05
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,284.55,202.63
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,239.2,161.59
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,179.02,107.81
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,128.84,72.78
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,82.99,49.23
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,57.6,43.44
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,53.1,39.7
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,47.74,35.21
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,41.34,29.59
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,31.83,21.0
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,21.89,10.62
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,22.13,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,55.98,32.58
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,111.33,79.7
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,172.41,130.53
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,125.99,96.89
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,64.76,47.76
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,72.65,54.22
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,80.6,60.55
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,98.46,74.65
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,116.33,88.52
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,144.45,110.38
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,172.83,132.07
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,180.79,137.56
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,188.83,143.11
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,334.73,255.24
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,489.28,368.82
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,504.65,377.47
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,519.0,385.85
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,606.62,449.35
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,706.67,519.43
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,768.06,561.62
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,838.18,608.84
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,921.85,669.71
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,996.58,718.59
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,866.71,627.81
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,717.32,518.13
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,688.84,498.42
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,659.97,477.75
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,689.36,498.5
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,718.52,518.46
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,798.28,581.71
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,856.45,626.09
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,820.49,601.99
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,782.35,576.91
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,740.8,549.13
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,697.63,518.58
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,648.96,483.31
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,600.39,447.38
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,550.36,410.47
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,497.06,370.16
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,443.91,328.08
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,391.52,285.53
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,337.89,241.72
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,286.12,198.68
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,234.46,155.71
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,185.78,116.73
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,138.13,83.03
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,95.46,60.48
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,69.93,53.89
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,63.87,48.83
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.24,42.33
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.2,35.23
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,36.11,24.46
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,24.7,12.84
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,10.48,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,20.43,9.23
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,44.36,30.04
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,68.8,50.71
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,102.21,78.45
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,134.21,104.76
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,254.9,203.07
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,391.83,312.04
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,463.82,367.38
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,546.71,429.56
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,600.5,468.98
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,654.91,508.15
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,574.92,442.97
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,459.19,350.84
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,322.4,247.34
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,187.48,141.9
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,467.31,357.37
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,729.17,543.57
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,653.87,484.14
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,561.96,414.71
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,542.67,399.96
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,533.7,392.03
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,354.43,263.12
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,174.73,128.99
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,264.55,196.63
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,354.3,262.15
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,675.63,502.78
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,944.66,684.35
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,924.98,667.96
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,909.1,656.62
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,880.94,638.24
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,850.2,618.24
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,815.12,595.33
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,777.99,570.95
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,666.66,490.65
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,570.79,419.22
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,597.35,442.78
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,601.07,447.59
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,550.82,409.23
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,500.24,370.08
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,446.9,328.25
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,390.72,283.33
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,336.75,239.6
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,284.46,196.28
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,231.93,152.81
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,182.73,113.51
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,134.14,78.97
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,89.99,55.41
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,66.68,51.45
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,63.07,48.56
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,55.8,42.33
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,48.15,35.53
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,36.46,24.97
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,25.47,13.72
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.43,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,6.01,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,9.26,2.05
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,13.43,5.6
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,17.61,9.1
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,15.3,7.16
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,12.98,5.2
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,19.95,10.93
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,26.94,16.6
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,108.59,82.69
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,194.41,149.22
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,365.42,279.09
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,539.19,401.24
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,677.79,500.7
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,822.88,600.5
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,854.07,620.64
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,882.7,640.21
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,907.58,657.8
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,929.86,673.68
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,943.33,683.83
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,953.62,691.96
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,960.99,696.47
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,965.26,699.1
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,968.31,701.51
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,974.11,705.81
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,962.9,697.05
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,948.55,686.48
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,930.18,672.98
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,902.52,653.59
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,881.15,639.31
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,850.84,619.14
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,814.02,594.72
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,778.98,571.46
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,740.47,545.74
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,698.04,515.87
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,651.66,482.92
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,603.88,448.22
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,553.35,410.6
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,502.41,371.66
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,449.16,330.1
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,395.79,287.15
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,341.34,242.43
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,284.1,194.81
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,229.92,149.7
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,178.54,108.29
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,128.6,72.57
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,82.83,48.23
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,58.86,44.71
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,58.65,44.6
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,52.04,38.95
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,45.04,32.76
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,34.46,23.29
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.41,12.34
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,14.3,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,10.01,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,19.49,8.67
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,40.51,27.13
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,61.51,44.98
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,87.26,66.34
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,118.77,92.16
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,188.44,148.86
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,258.55,205.1
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,256.22,201.76
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,240.36,187.57
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,239.34,185.91
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,228.58,176.57
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,264.26,203.66
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,291.6,223.98
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,264.32,201.96
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,246.81,187.58
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,210.55,159.21
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,174.76,131.21
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,374.47,283.32
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,583.19,433.1
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,367.75,275.72
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,162.37,120.29
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,132.28,97.41
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,102.34,74.21
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,108.49,78.78
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,114.61,83.28
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,110.34,79.99
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,106.04,76.71
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,83.43,59.32
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,60.89,41.89
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,60.86,41.9
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,60.84,41.91
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,63.16,43.75
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,65.48,45.6
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,55.62,38.05
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,45.77,30.46
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,41.07,26.89
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,36.38,23.29
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,28.43,17.07
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,20.49,10.8
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,37.72,24.68
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,54.96,38.57
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,106.63,80.0
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,155.0,118.65
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,177.38,134.56
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,188.61,141.21
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,164.8,123.75
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,136.76,103.97
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,113.93,92.27
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,96.23,77.33
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,77.5,61.19
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,58.31,44.37
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,39.72,27.87
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,18.56,8.78
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,9.53,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,22.62,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,60.57,36.61
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,110.55,79.58
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,169.31,128.52
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,232.83,181.06
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,298.38,234.11
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,356.67,280.42
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,419.35,328.41
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,477.06,370.53
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,541.79,415.96
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,595.32,453.14
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,649.5,489.86
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,696.75,519.86
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,743.34,548.65
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,784.81,574.67
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,824.86,599.6
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,858.35,619.78
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,889.76,638.6
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,914.58,652.76
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,931.32,661.94
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,768.03,551.83
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,563.32,407.28
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,713.48,514.05
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,849.82,604.03
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,824.92,584.19
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,805.15,569.51
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,814.12,575.94
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,820.75,580.56
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,780.95,553.34
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,741.45,526.64
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,803.86,575.7
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,846.37,607.7
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,749.81,541.11
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,660.69,477.24
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,659.15,479.59
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,649.87,475.42
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,631.18,465.32
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,600.87,445.79
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,522.29,387.16
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,464.63,343.73
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,352.55,262.35
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,259.23,194.49
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,235.77,177.67
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,212.7,160.7
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,152.98,115.45
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,88.03,65.36
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,77.6,57.45
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,67.0,49.2
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,56.26,42.69
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,45.53,33.58
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,35.28,24.79
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,25.04,15.87
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,16.68,8.47
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.33,0.89
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,4.16,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
