Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.48,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.92,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.31,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.7,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,5.55,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,7.41,0.57
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,10.19,2.9
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,12.98,5.21
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,101.03,77.99
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,195.4,153.4
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,286.86,225.9
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,385.42,301.93
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,362.61,282.44
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,346.13,268.03
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,353.43,272.63
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,360.07,276.64
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,447.85,342.28
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,548.56,415.01
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,429.82,325.51
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,311.81,235.56
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,281.2,212.28
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,250.88,188.91
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,647.2,492.59
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,993.92,725.11
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,927.03,675.76
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,837.06,607.67
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,907.89,660.83
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,954.82,689.85
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,840.66,610.06
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,721.39,521.13
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,726.43,526.43
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,728.05,528.16
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,681.68,495.56
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,637.3,464.49
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,630.51,462.16
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,616.9,454.46
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,623.98,462.69
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,613.97,457.17
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,563.09,419.97
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,511.59,381.31
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,453.42,335.82
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,398.7,291.39
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,343.16,245.07
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,288.89,198.93
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,233.69,152.25
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,180.66,108.76
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,124.95,67.86
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,77.1,41.72
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,47.12,35.04
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,44.56,32.91
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,40.52,29.43
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,36.22,25.56
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,28.93,18.92
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,21.19,11.15
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.54,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.48,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,20.43,9.67
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,39.18,26.46
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,57.79,42.51
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,80.09,61.27
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,102.88,80.13
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,202.29,161.95
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,311.3,249.57
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,450.53,359.65
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,597.6,471.41
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,558.39,437.61
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,487.28,380.01
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,640.87,498.39
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,787.74,601.23
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,731.42,556.83
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,629.03,475.7
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,602.97,455.15
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,583.93,438.7
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,790.23,594.24
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,968.96,714.73
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,869.38,643.03
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,734.08,539.67
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,756.61,555.99
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,777.74,570.25
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,722.12,528.99
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,674.26,493.2
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,547.01,403.05
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,416.26,308.15
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,685.49,513.1
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,913.14,669.11
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,886.12,649.21
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,856.33,629.62
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,821.22,606.42
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,783.97,581.71
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,693.66,516.18
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,616.58,457.27
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,619.13,463.11
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,607.2,456.51
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,554.62,417.41
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,503.3,378.21
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,426.16,318.5
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,375.42,279.82
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,331.43,245.07
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,288.32,210.54
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,243.71,170.89
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,192.52,125.33
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,145.18,90.61
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,100.81,64.49
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,71.28,55.67
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,64.21,49.73
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,55.9,42.63
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,47.13,34.9
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,36.28,25.14
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,24.91,14.2
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,12.61,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,34.01,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,96.68,59.3
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,151.91,109.02
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,218.57,165.96
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,249.94,195.92
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,279.66,222.59
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,241.49,192.93
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,178.65,140.93
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,197.96,155.85
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,216.85,169.94
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,241.55,188.49
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,266.37,206.84
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,284.79,219.87
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,302.86,232.51
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,382.02,292.8
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,474.22,361.25
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,614.34,465.92
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,760.32,570.67
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,711.09,531.53
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,655.86,488.88
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,661.23,491.88
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,665.25,493.77
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,662.94,491.37
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,659.53,488.3
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,545.66,405.98
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,441.94,329.38
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,640.22,478.11
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,817.47,605.19
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,778.65,576.13
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,739.99,548.2
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,767.66,569.85
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,790.62,587.63
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,512.53,387.18
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,250.73,188.27
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,451.61,344.18
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,630.67,476.08
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,484.22,365.99
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,359.54,271.19
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,387.45,293.19
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,410.47,310.24
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,384.59,290.33
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,356.33,268.14
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,312.02,234.33
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,270.83,202.89
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,206.68,155.49
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,152.96,116.94
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,134.58,103.15
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,116.74,89.57
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,77.97,61.39
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,51.54,38.87
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,47.0,35.0
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,42.17,30.66
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,33.17,22.52
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,24.11,13.66
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,17.15,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,41.82,24.48
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,77.07,55.12
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,116.04,88.08
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,156.68,122.53
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,206.9,164.28
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,316.28,253.32
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,442.99,354.35
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,453.81,361.3
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,458.12,362.43
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,511.39,401.98
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,565.69,441.2
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,681.22,528.26
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,799.91,611.28
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,840.88,637.69
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,873.47,658.51
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,907.54,679.27
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,939.11,698.16
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,857.17,639.32
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,737.35,547.6
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,886.23,658.47
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,1013.33,742.57
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,703.66,527.48
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,339.23,251.88
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,631.35,470.83
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,898.21,657.78
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,954.26,701.25
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,991.82,725.69
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,971.62,712.08
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,948.37,696.84
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,920.28,678.04
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,889.27,657.3
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,853.44,633.57
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,815.14,608.02
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,773.65,579.59
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,730.06,549.34
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,681.86,514.05
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,632.46,477.08
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,580.94,437.37
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,528.63,396.15
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,446.9,332.63
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,387.82,286.59
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,342.85,249.53
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,292.63,206.97
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,243.11,166.78
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,197.35,130.87
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,152.57,97.96
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,110.89,73.08
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,78.26,61.49
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,67.75,52.76
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,58.07,44.59
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,47.83,35.67
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,36.62,25.58
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,24.87,14.43
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,12.58,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,37.16,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,104.7,64.66
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,163.9,117.99
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,235.54,179.39
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,298.93,234.26
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,368.99,293.03
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,431.63,344.53
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,496.31,395.75
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,555.76,440.4
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,616.49,484.26
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,670.86,522.64
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,724.94,558.8
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,768.47,586.83
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,815.41,616.9
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,856.34,643.13
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,895.11,667.68
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,928.2,686.87
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,958.51,704.08
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,982.47,718.08
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,1003.18,730.0
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,1018.56,737.41
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,1030.41,742.63
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,1036.14,745.14
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,1038.2,745.47
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,1035.58,742.95
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,1029.3,738.25
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,1016.99,729.85
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,1001.26,719.41
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,980.87,705.06
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,957.34,688.82
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,928.9,670.47
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,897.48,650.2
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,860.69,626.67
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,821.35,601.31
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,778.9,573.38
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,734.34,543.81
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,685.83,509.11
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,636.21,472.69
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,583.38,434.03
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,529.8,393.55
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,474.8,349.96
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,419.75,305.04
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,357.64,253.74
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,301.2,205.83
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,244.32,157.79
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,189.6,112.96
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,135.99,73.72
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,81.29,42.14
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,46.99,34.53
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,45.18,33.14
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,41.56,30.13
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,37.73,26.76
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,31.38,21.01
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,24.69,14.3
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,12.19,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,32.69,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,91.44,56.32
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,146.38,104.58
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,215.54,162.4
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,276.4,214.01
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,343.79,269.58
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,405.08,318.42
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,470.08,368.15
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,528.39,410.4
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,588.22,452.03
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,641.85,489.39
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,693.4,523.58
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,741.01,554.31
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,787.55,583.91
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,828.33,609.08
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,867.2,632.76
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,900.55,651.92
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,924.19,664.76
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,948.77,679.03
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,970.36,691.4
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,985.83,698.6
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,998.01,703.85
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,1004.82,707.92
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,1008.13,710.01
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,963.13,680.06
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,899.88,632.53
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,705.27,502.56
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,509.42,365.84
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,542.32,390.44
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,573.39,412.26
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,743.08,537.9
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,876.55,628.76
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,744.73,538.08
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,624.96,450.65
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,683.84,498.77
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,720.39,528.63
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,612.69,449.43
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,528.08,386.33
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,453.9,333.24
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,392.15,288.56
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,414.17,304.13
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,409.92,295.54
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,354.18,250.01
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,299.63,204.7
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,244.29,158.36
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,190.93,114.94
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,134.55,73.65
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,86.33,46.65
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,52.1,38.6
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,49.79,36.73
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,46.0,33.62
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,41.99,30.13
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,34.48,23.42
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.69,15.02
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,29.89,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,83.99,51.48
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,137.18,97.27
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,201.55,150.3
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,264.97,202.92
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,334.6,259.51
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,387.46,302.07
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,442.26,344.8
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,507.77,394.59
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,576.91,445.67
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,630.09,483.02
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,681.23,517.44
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,728.63,548.23
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,774.91,577.82
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,815.05,603.4
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,853.34,627.57
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,840.72,617.73
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,808.85,591.5
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,888.15,647.73
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,952.94,688.21
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,967.16,694.48
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,978.06,699.15
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,984.63,702.58
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,987.82,704.02
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,989.41,703.18
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,978.92,694.84
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,967.54,687.56
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,953.05,678.4
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,931.97,665.55
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,908.3,651.08
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,881.56,634.2
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,852.33,615.69
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,817.81,593.94
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,781.25,570.68
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,741.27,544.9
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,699.74,517.04
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,653.49,484.16
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,606.69,450.17
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,555.3,412.19
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,505.81,374.54
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,453.56,333.87
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,402.15,292.79
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,349.22,250.13
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,298.1,208.1
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,246.49,165.36
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,197.38,125.77
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,149.7,91.19
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,106.53,66.33
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,73.93,57.31
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,68.42,52.88
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,60.98,46.6
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,53.15,39.74
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,41.27,29.19
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,30.2,18.71
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,15.5,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,28.33,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,79.83,48.96
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,131.39,93.55
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,193.39,144.81
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,252.39,193.75
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,318.91,247.36
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,381.08,296.87
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,443.89,345.51
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,501.87,389.26
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,561.98,433.39
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,614.48,470.31
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,667.27,506.53
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,714.98,537.61
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,759.16,565.85
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,799.77,592.16
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,838.67,617.17
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,871.8,636.97
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,902.6,655.16
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,926.99,670.44
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,948.53,683.98
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,964.57,694.07
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,968.9,696.76
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,975.94,701.01
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,979.65,703.2
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,977.63,700.83
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,972.29,696.47
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,961.71,689.88
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,948.08,681.44
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,929.29,669.7
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,907.77,656.24
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,881.28,639.23
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,852.18,620.49
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,818.86,598.87
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,783.2,575.58
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,743.5,549.17
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,702.3,520.38
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,654.38,485.76
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,606.91,450.79
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,557.28,414.51
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,504.33,374.81
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,451.84,333.63
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,400.29,292.12
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,347.18,248.5
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,295.78,205.6
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,244.51,163.19
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,196.34,124.47
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,148.8,89.92
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,105.96,65.26
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,72.82,56.15
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,67.64,52.0
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,60.18,45.73
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,52.33,38.89
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.84,28.71
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.79,17.55
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.51,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,31.94,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,89.44,54.37
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,142.86,101.1
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,210.06,157.11
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,269.98,207.83
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,336.79,263.02
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,396.4,311.75
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,459.62,361.85
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,517.0,405.38
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,576.03,448.78
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,521.59,403.53
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,428.66,329.08
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,599.18,458.88
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,771.43,579.47
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,715.93,535.88
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,632.67,470.86
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,777.23,576.29
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,906.14,660.14
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,930.24,673.5
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,951.39,685.92
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,966.94,693.43
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,979.26,698.96
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,986.25,702.63
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,989.81,704.29
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,988.48,702.09
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,983.73,697.88
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,973.1,691.03
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,959.26,682.29
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,940.04,669.3
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,917.91,654.54
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,891.09,637.72
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,861.49,619.09
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,827.55,597.56
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,791.19,574.31
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,750.93,548.29
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,708.68,520.41
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,662.87,488.25
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,615.8,454.37
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,565.86,418.05
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,515.23,380.07
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,458.2,335.72
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,405.11,292.98
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,350.39,247.87
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,296.88,202.95
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,239.16,155.31
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,188.49,114.4
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,137.91,77.4
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,91.13,50.53
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,57.56,43.1
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,56.8,42.65
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,52.09,38.71
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,46.21,33.58
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,37.3,25.65
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.99,16.88
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,25.36,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,67.4,40.75
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,121.32,86.46
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,180.62,135.6
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,238.31,183.91
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,303.51,237.55
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,212.26,167.36
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,90.46,68.12
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,184.59,143.93
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,281.03,219.17
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,465.39,364.12
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,651.49,504.23
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,697.62,534.69
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,742.85,563.95
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,783.34,590.39
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,822.33,615.55
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,719.04,536.94
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,582.37,431.92
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,761.03,565.03
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,925.19,678.38
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,939.12,684.39
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,949.8,689.48
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,957.29,693.66
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,961.64,695.93
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,866.09,626.65
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,757.2,545.19
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,851.94,616.55
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,928.11,670.55
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,789.74,572.42
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,646.67,467.42
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,709.01,514.2
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,762.19,552.75
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,769.86,562.17
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,768.87,565.47
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,669.93,492.19
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,584.31,427.92
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,598.55,441.7
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,595.82,441.66
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,548.33,406.17
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,500.96,370.2
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,450.82,331.41
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,401.81,292.6
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,351.96,252.95
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,304.12,214.22
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,255.0,174.29
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,208.75,137.63
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,163.33,104.83
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,122.18,80.25
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,89.38,69.86
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,82.16,63.95
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,75.28,58.24
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,63.16,47.83
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,47.69,34.32
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,31.68,19.89
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,17.07,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
