Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,24.32,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,64.6,38.64
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,113.61,80.47
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,177.03,133.01
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,233.73,180.42
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,297.78,233.07
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,333.79,263.12
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,367.45,290.17
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,341.49,268.44
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,302.28,235.39
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,408.76,317.7
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,515.96,397.79
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,420.8,322.51
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,312.66,236.61
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,284.55,214.87
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,247.55,186.16
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,510.58,385.77
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,764.62,564.83
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,739.84,542.91
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,720.79,526.49
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,771.35,560.98
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,830.12,599.69
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,857.33,616.78
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,882.3,632.55
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,882.24,631.99
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,879.87,630.16
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,775.18,557.15
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,672.05,484.29
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,697.66,503.61
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,722.96,521.78
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,712.76,515.23
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,701.02,507.82
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,709.67,514.65
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,712.45,517.13
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,594.15,433.73
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,488.74,357.97
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,506.98,372.89
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,514.74,379.27
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,511.57,377.95
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,497.67,367.42
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,418.77,308.54
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,358.4,263.98
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,320.36,235.41
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,288.59,211.01
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,251.94,179.27
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,205.52,139.17
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,163.48,106.84
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,119.92,78.18
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,86.07,67.09
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,78.39,60.79
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,69.02,52.98
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,61.77,46.68
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,46.99,33.75
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,31.7,19.97
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,16.31,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,25.9,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,68.87,41.28
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,123.89,87.83
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,184.92,138.3
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,245.78,189.09
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,319.02,249.16
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,378.87,298.19
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,442.64,349.02
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,426.85,335.18
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,390.0,304.15
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,524.15,408.02
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,672.3,517.39
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,656.49,500.22
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,630.15,475.54
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,581.78,437.15
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,523.75,391.43
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,720.15,537.99
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,901.94,661.15
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,925.38,673.94
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,945.92,685.95
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,811.81,590.95
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,637.62,461.12
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,825.82,600.0
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,984.37,705.4
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,981.59,700.54
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,975.43,694.9
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,882.75,632.4
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,775.86,553.78
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,718.64,514.49
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,660.35,473.74
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,771.79,559.19
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,853.61,617.7
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,819.86,595.17
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,783.9,571.83
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,610.09,447.47
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,461.5,335.82
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,491.22,359.19
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,511.38,374.39
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,497.14,365.28
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,471.87,347.44
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,427.14,313.68
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,382.14,279.54
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,343.96,249.61
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,297.49,212.38
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,251.54,177.69
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,208.57,146.6
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,169.75,118.19
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,133.18,93.88
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,103.45,81.22
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,89.89,70.11
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,75.68,58.33
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,63.72,48.12
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,47.83,34.32
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,31.54,19.78
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,16.32,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,23.67,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,63.0,37.68
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,111.92,79.29
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,175.89,132.23
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,231.04,178.66
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,292.3,229.28
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,215.12,169.67
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,107.53,81.94
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,125.18,95.75
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,142.88,109.24
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,136.93,104.1
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,131.26,99.24
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,217.35,166.38
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,316.37,241.13
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,326.28,246.88
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,335.79,252.51
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,366.97,274.34
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,398.15,295.72
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,405.14,299.9
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,411.79,303.95
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,412.97,303.56
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,413.9,303.06
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,471.62,344.33
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,528.7,384.37
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,527.19,382.13
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,525.26,379.93
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,661.48,478.45
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,789.9,568.08
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,776.19,557.71
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,761.16,547.31
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,536.76,391.3
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,321.12,234.25
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,404.13,295.58
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,481.63,351.19
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,544.22,397.94
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,595.29,435.59
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,562.79,412.68
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,529.59,389.25
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,476.95,351.71
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,432.29,319.54
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,429.31,316.87
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,406.22,295.24
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,352.0,250.64
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,298.99,206.2
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,241.21,157.94
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,189.97,115.96
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,139.62,78.59
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,93.04,51.1
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,55.37,41.17
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,53.26,39.49
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,49.25,36.15
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,44.99,32.42
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,36.43,24.85
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,27.91,16.9
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,14.08,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,19.55,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,48.4,28.39
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,95.11,67.43
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,153.44,115.2
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,209.14,161.18
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,272.78,213.17
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,336.77,264.98
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,398.89,314.36
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,458.89,360.71
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,523.17,409.2
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,580.12,450.53
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,633.78,488.6
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,687.0,526.04
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,741.12,562.67
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,782.11,589.64
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,821.63,615.4
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,855.86,636.64
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,892.53,659.43
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,917.81,675.09
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,940.32,688.97
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,959.49,699.6
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,967.61,702.99
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,974.54,706.47
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,978.14,707.87
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,979.01,706.53
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,976.53,703.14
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,966.21,695.47
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,952.74,686.2
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,934.49,672.75
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,913.38,657.57
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,887.17,640.24
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,858.23,621.14
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,824.56,598.9
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,788.52,575.01
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,749.07,548.72
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,707.65,520.46
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,662.91,488.24
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,616.84,454.43
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,567.28,417.4
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,513.96,376.83
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,460.89,335.44
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,408.13,293.15
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,354.28,249.53
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,301.64,205.97
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,247.7,161.08
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,191.22,115.46
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,140.51,78.1
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,93.44,50.43
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,54.2,39.91
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,51.63,37.94
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,47.96,34.99
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,44.07,31.66
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,36.68,25.08
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,27.92,16.95
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.08,0.01
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,25.77,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,68.68,40.79
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,124.08,87.81
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,185.9,138.94
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,246.88,189.94
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,320.45,250.42
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,380.34,299.64
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,444.19,350.69
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,505.41,397.87
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,569.78,446.07
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,622.8,484.21
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,673.9,519.46
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,723.79,552.37
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,773.25,584.4
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,813.65,609.44
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,852.16,632.9
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,879.23,648.56
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,910.38,666.94
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,934.82,681.85
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,956.31,694.87
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,972.2,703.1
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,984.87,709.3
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,991.73,713.02
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,995.14,714.64
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,993.08,711.41
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,987.54,706.09
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,976.2,698.6
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,961.66,689.15
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,942.71,676.93
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,920.87,662.88
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,894.34,645.56
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,865.02,626.43
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,831.74,604.62
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,795.96,581.07
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,755.89,554.5
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,713.8,526.2
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,667.34,492.72
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,619.97,457.91
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,570.25,420.61
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,516.77,379.77
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,463.64,338.16
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,410.75,295.61
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,356.09,251.26
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,302.63,206.94
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,248.98,162.18
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,193.02,116.9
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,142.1,79.28
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,94.88,51.34
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,55.68,41.15
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,53.99,39.92
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,50.01,36.63
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,45.79,32.96
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,37.19,25.39
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,28.69,17.51
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,14.47,0.52
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,29.39,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,82.76,49.3
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,136.4,96.18
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,201.7,150.8
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,267.8,206.37
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,341.69,267.5
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,402.99,317.48
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,467.99,368.7
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,528.9,415.41
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,591.02,461.66
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,644.07,499.54
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,697.0,534.84
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,746.14,566.61
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,789.25,593.61
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,829.59,618.08
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,867.88,640.8
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,901.3,660.2
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,932.2,677.78
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,956.69,692.15
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,978.06,704.51
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,993.15,711.74
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,1004.86,716.9
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,1011.63,720.12
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,1014.81,721.2
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,1012.39,717.41
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,1006.39,711.51
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,994.43,703.09
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,979.13,692.7
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,959.72,678.77
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,937.24,663.04
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,909.92,645.64
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,879.67,626.39
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,845.37,604.48
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,808.49,580.81
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,767.16,554.07
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,723.71,525.73
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,677.14,493.48
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,629.09,458.94
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,577.77,421.27
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,525.62,381.97
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,471.97,340.55
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,418.19,297.78
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,362.69,253.04
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,302.54,203.89
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,246.68,157.32
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,192.68,113.3
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,139.46,73.89
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,89.49,44.46
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,46.78,33.54
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,40.83,28.74
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,38.22,26.66
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,35.48,24.31
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,29.94,19.38
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,24.1,13.85
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,11.82,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,27.35,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,77.39,45.93
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,129.18,90.86
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,192.24,142.96
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,251.58,192.75
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,321.93,250.43
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,381.5,298.85
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,445.02,348.86
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,502.53,392.13
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,561.86,435.26
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,615.05,472.31
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,668.59,508.36
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,716.79,538.45
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,761.75,565.48
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,802.93,589.67
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,842.4,612.02
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,876.6,629.55
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,908.63,645.17
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,934.27,657.62
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,949.16,663.16
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,966.13,668.52
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,980.01,671.7
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,987.71,676.44
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,992.01,679.35
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,988.31,677.18
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,981.14,673.04
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,971.35,668.71
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,958.45,662.49
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,940.38,653.06
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,919.5,641.84
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,893.54,626.75
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,864.89,609.89
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,831.89,590.14
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,796.43,568.63
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,756.84,543.77
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,715.34,516.65
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,669.88,485.77
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,621.94,452.38
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,571.52,416.06
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,520.63,378.34
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,467.17,337.67
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,414.36,296.29
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,360.04,252.69
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,302.64,206.07
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,249.01,162.35
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,198.57,122.12
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,148.93,85.8
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,103.17,58.57
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,64.94,48.81
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,63.74,48.05
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,57.32,42.85
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,50.55,37.12
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,41.01,28.72
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,31.03,19.56
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,15.65,1.75
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,23.06,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,61.56,35.73
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,110.31,77.39
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,173.95,129.52
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,231.62,177.37
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,297.17,230.86
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,354.95,277.67
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,417.12,326.6
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,479.92,374.03
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,541.61,419.3
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,534.33,410.75
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,508.8,388.69
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,501.56,379.89
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,476.76,358.27
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,514.49,383.64
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,552.04,408.0
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,493.56,363.21
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,419.81,307.81
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,589.35,430.93
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,763.01,549.61
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,872.11,625.98
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,966.31,687.0
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,881.5,629.29
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,779.31,555.64
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,812.19,579.83
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,848.15,604.73
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,903.92,647.59
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,949.23,678.21
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,829.44,596.58
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,706.67,507.18
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,790.88,573.03
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,853.78,618.63
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,617.97,454.27
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,401.43,293.13
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,569.06,422.44
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,705.46,522.06
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,551.62,407.84
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,428.4,314.91
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,484.55,359.37
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,514.06,380.16
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,461.98,339.08
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,409.82,297.21
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,338.04,243.6
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,294.92,213.81
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,258.07,182.73
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,209.8,142.46
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,160.72,100.72
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,98.18,54.4
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,56.28,42.09
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,53.02,39.45
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,49.0,36.12
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,44.73,32.39
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,36.36,24.98
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.85,17.1
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.04,1.27
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,27.31,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,77.39,45.26
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,128.61,90.23
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,190.92,141.89
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,251.67,192.86
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,318.0,247.46
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,376.99,295.01
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,439.83,343.96
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,497.39,387.46
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,557.2,431.24
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,609.66,467.85
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,660.35,501.68
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,593.44,447.47
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,485.96,363.57
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,661.5,493.16
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,833.87,608.13
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,867.78,625.61
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,892.39,638.14
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,916.46,651.59
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,937.68,663.18
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,865.38,612.29
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,760.14,535.02
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,881.83,621.82
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,980.35,683.34
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,979.48,679.93
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,975.22,675.66
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,965.17,669.37
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,951.96,661.29
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,822.46,577.54
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,681.86,478.55
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,785.33,556.52
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,859.77,607.29
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,827.31,585.56
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,792.31,563.1
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,752.65,538.58
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,711.0,512.34
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,663.73,479.84
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,615.12,445.69
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,565.66,411.11
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,515.69,374.93
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,463.2,334.98
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,410.99,294.02
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,357.74,251.67
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,301.39,206.08
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,248.29,162.37
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,197.79,121.63
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,147.76,84.67
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,101.53,56.76
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,61.26,45.67
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,59.48,44.31
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,54.71,40.48
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.0,35.67
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,40.21,28.0
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,31.02,19.6
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.64,2.26
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,25.44,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,67.9,39.06
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,123.09,86.65
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,184.87,137.86
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,242.75,186.3
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,311.58,242.45
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,371.15,290.47
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,434.83,340.1
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,492.62,383.07
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,552.68,426.16
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,605.91,463.12
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,659.58,499.11
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,707.37,528.68
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,751.98,555.2
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,792.99,580.11
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,832.32,603.48
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,865.86,621.42
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,897.11,637.58
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,922.07,651.36
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,936.28,658.42
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,953.73,666.89
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,968.12,673.46
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,975.86,678.03
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,980.26,680.74
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,980.43,680.19
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,977.25,677.68
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,967.2,671.89
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,954.0,664.27
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,821.84,576.89
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,678.41,474.63
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,783.62,553.93
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,859.67,606.54
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,826.33,585.33
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,790.64,563.33
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,751.57,538.61
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,710.56,511.96
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,666.33,481.77
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,620.31,449.53
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,571.27,414.87
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,521.48,378.51
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,465.17,335.65
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,412.22,293.92
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,357.65,250.39
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,304.2,206.7
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,250.6,162.36
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,194.62,117.18
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,143.27,79.09
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,95.41,50.2
