Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,51.7,37.63
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,49.01,35.58
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,45.63,32.88
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,42.05,29.84
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,35.05,23.66
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,27.63,16.78
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.63,1.4
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,27.18,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,76.87,44.08
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,128.51,89.7
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,191.28,141.81
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,253.09,193.88
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,320.66,249.81
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,379.83,297.93
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,442.89,347.53
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,500.87,391.74
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,560.92,436.09
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,613.72,473.6
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,664.74,508.33
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,712.54,539.2
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,759.55,568.95
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,800.38,593.95
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,839.46,617.42
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,872.73,636.73
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,896.64,649.71
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,921.88,665.23
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,944.27,678.89
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,960.67,687.34
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,973.9,693.85
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,859.87,616.21
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,711.18,508.01
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,862.61,618.53
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,982.53,696.57
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,884.55,630.4
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,772.27,548.18
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,857.23,612.88
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,920.94,655.23
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,894.67,638.01
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,865.62,619.54
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,832.58,598.62
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,797.03,575.91
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,640.8,465.22
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,506.23,364.59
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,377.02,273.58
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,255.21,185.35
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,334.25,244.58
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,407.13,297.49
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,382.9,279.57
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,356.68,259.98
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,340.73,244.17
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,307.07,210.52
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,249.32,162.97
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,198.33,121.6
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,148.12,84.29
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,101.63,56.03
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,59.24,43.91
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,56.94,42.2
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,52.69,38.72
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,47.47,34.24
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,39.03,26.84
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,30.21,18.78
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,15.23,2.35
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,26.11,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,73.91,42.01
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,126.27,88.22
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,189.35,140.51
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,253.38,194.13
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,325.04,253.26
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,385.42,302.4
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,449.68,352.96
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,510.18,399.28
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,572.11,445.29
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,625.27,483.1
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,678.49,518.79
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,727.76,550.61
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,776.49,581.45
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,811.41,603.29
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,849.7,627.28
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,883.23,646.8
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,914.37,664.56
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,939.2,678.07
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,961.01,689.61
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,977.16,697.83
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,989.99,704.03
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,997.45,708.34
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,1001.39,710.57
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,997.31,706.39
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,989.63,700.09
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,979.1,693.24
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,965.32,684.43
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,946.59,672.83
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,924.97,659.41
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,898.66,642.71
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,869.54,624.17
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,836.06,601.69
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,800.12,577.55
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,759.87,551.21
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,717.62,523.35
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,672.57,491.59
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,626.06,458.06
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,575.73,421.77
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,524.68,383.85
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,467.84,339.99
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,414.59,297.5
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,359.77,253.32
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,306.1,209.03
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,252.21,164.19
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,196.39,118.98
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,144.97,80.56
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,97.11,51.33
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,53.87,39.44
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,52.88,38.81
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,49.28,35.95
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,45.48,32.73
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,37.48,25.68
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.41,18.24
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.82,2.31
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,25.72,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,72.75,41.11
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,125.97,88.17
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,190.11,141.26
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,254.88,195.04
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,327.61,254.35
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,387.59,302.92
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,451.47,352.92
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,460.53,358.85
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,462.47,358.29
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,443.87,341.6
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,414.51,316.35
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,497.31,376.96
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,574.78,431.9
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,578.02,431.43
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,565.84,420.56
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,755.84,560.23
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,922.53,670.32
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,946.58,684.22
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,967.5,697.22
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,983.04,705.4
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,995.23,711.52
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,870.77,627.96
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,708.42,509.08
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,758.38,544.21
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,798.04,571.05
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,740.27,530.96
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,677.92,487.76
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,682.86,492.17
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,686.21,495.17
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,674.94,487.75
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,662.6,479.65
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,636.72,462.02
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,610.7,444.24
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,673.3,496.36
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,711.3,529.36
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,665.91,496.16
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,617.99,460.91
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,491.54,365.39
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,399.55,295.35
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,319.28,236.76
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,242.15,180.02
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,279.64,206.18
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,306.32,220.9
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,257.67,181.46
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,213.38,145.66
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,168.9,111.83
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,125.39,82.38
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,86.85,67.61
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,77.08,59.71
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,66.66,51.03
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,58.95,44.39
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,46.34,33.28
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,33.31,21.52
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,17.16,3.75
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,10.96,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,21.61,9.33
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,48.22,32.53
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,74.54,54.59
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,105.4,80.13
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,138.15,106.96
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,164.35,128.31
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,190.37,149.02
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,257.46,201.92
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,321.77,251.6
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,365.8,284.89
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,410.78,318.47
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,387.5,298.03
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,348.75,266.06
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,368.96,280.49
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,388.76,294.35
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,532.2,401.49
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,681.0,507.85
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,669.1,496.27
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,643.39,476.06
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,665.98,491.53
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,687.6,506.07
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,681.46,500.36
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,674.04,493.98
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,569.02,417.72
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,456.86,335.47
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,311.55,230.53
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,166.43,122.34
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,232.96,172.57
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,298.86,221.27
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,200.85,148.26
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,103.85,74.7
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,184.46,136.35
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,263.72,195.72
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,258.85,192.07
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,253.93,188.6
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,229.66,170.68
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,205.75,152.95
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,148.93,110.26
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,92.33,66.95
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,139.33,103.67
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,184.38,138.55
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,136.44,101.83
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,88.49,64.71
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,81.53,59.47
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,74.5,54.11
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,89.97,66.79
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,103.78,78.2
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,88.56,69.49
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,73.79,57.19
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,59.7,45.36
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,45.48,33.18
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,32.51,21.87
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,19.48,10.39
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,9.73,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,11.91,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,23.91,10.77
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,54.78,37.34
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,86.72,63.85
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,128.06,97.92
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,168.22,130.8
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,166.76,130.06
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,166.6,129.54
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,226.11,176.53
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,297.91,231.83
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,471.47,367.65
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,656.32,505.49
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,566.73,432.82
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,437.21,330.84
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,637.45,482.69
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,837.06,619.94
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,865.21,635.13
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,897.44,654.37
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,833.72,607.94
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,732.09,530.59
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,863.3,625.99
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,972.86,696.25
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,914.63,656.74
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,833.75,596.51
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,842.75,601.68
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,849.5,604.77
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,817.77,583.03
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,790.03,563.99
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,859.56,617.84
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,907.89,651.51
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,882.59,634.87
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,854.63,617.01
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,822.02,596.02
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,787.1,573.42
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,748.04,547.66
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,707.13,519.8
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,662.65,488.32
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,616.55,454.99
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,567.24,418.44
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,517.41,380.59
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,458.52,335.16
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,411.1,297.97
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,360.67,257.26
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,303.27,209.21
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,250.07,169.43
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,213.96,145.55
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,170.1,112.59
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,127.78,84.2
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,88.86,68.9
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,77.75,59.96
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,71.74,55.04
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,59.65,44.77
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,46.34,33.21
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,32.56,20.94
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,16.76,3.73
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,26.5,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,74.72,40.07
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,127.43,88.21
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,192.52,142.19
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,254.14,193.53
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,324.37,250.64
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,358.01,278.43
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,381.84,297.03
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,472.15,365.77
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,567.74,436.0
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,531.84,404.93
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,466.92,352.72
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,617.16,464.09
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,761.85,562.21
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,802.05,584.94
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,840.36,606.99
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,873.73,625.57
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,904.62,642.39
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,929.45,656.6
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,951.3,668.99
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,967.07,676.28
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,979.54,681.63
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,908.4,634.62
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,807.41,562.12
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,906.62,631.64
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,980.94,675.65
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,970.69,668.44
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,957.22,660.25
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,938.84,649.14
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,917.57,636.34
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,891.62,621.17
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,862.89,604.21
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,829.81,583.17
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,794.29,560.49
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,754.91,535.93
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,713.55,509.85
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,666.46,477.64
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,617.84,443.65
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,568.64,409.49
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,518.85,373.75
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,466.39,334.36
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,414.26,293.97
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,360.82,252.0
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,304.41,206.85
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,251.38,163.5
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,200.58,122.6
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,155.27,93.1
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,124.45,78.99
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,84.27,64.14
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,74.17,56.0
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,64.42,48.17
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,54.1,39.59
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,42.78,29.9
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,30.9,19.4
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,16.78,3.72
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,20.71,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,54.93,28.05
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,104.34,71.92
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,166.63,122.98
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,221.94,168.71
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,284.21,219.16
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,341.46,264.75
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,403.08,312.11
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,459.85,353.39
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,523.64,397.81
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,576.69,434.38
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,630.47,470.11
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,678.76,500.08
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,726.68,528.53
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,767.78,552.42
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,807.52,575.07
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,841.22,594.17
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,872.77,611.81
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,898.9,627.9
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,917.46,639.38
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,933.39,649.99
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,946.29,658.79
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,954.59,664.27
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,959.77,667.95
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,963.33,669.36
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,963.62,668.83
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,953.82,664.43
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,940.93,658.23
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,921.9,647.31
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,900.28,634.75
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,875.15,619.52
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,847.55,602.64
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,450.76,333.6
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,75.75,51.83
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,54.23,35.94
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,32.69,19.56
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,47.63,31.09
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,62.56,42.6
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,41.97,26.91
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,21.43,11.07
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,44.73,29.28
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,68.05,47.48
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,57.29,39.32
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,46.53,31.11
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,53.04,36.45
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,59.56,41.84
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,112.22,81.33
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,143.86,105.26
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,115.63,91.49
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,98.74,77.81
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,82.59,64.41
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,65.92,50.25
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,51.33,37.45
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,33.69,21.86
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,17.51,4.26
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,24.25,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,68.53,35.08
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,120.92,83.28
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,182.54,134.38
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,138.21,104.8
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,67.93,49.89
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,242.97,191.01
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,432.48,338.29
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,490.11,381.23
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,549.91,424.96
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,603.54,463.69
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,657.57,501.54
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,590.27,446.69
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,484.67,363.83
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,451.7,337.47
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,403.03,299.29
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,658.25,489.15
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,898.04,649.92
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,916.2,658.86
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,938.72,672.58
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,824.29,592.68
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,669.52,479.3
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,840.98,604.18
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,982.77,697.23
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,835.83,596.22
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,660.46,469.11
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,825.85,590.91
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,957.92,678.49
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,940.11,666.45
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,919.44,653.82
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,893.64,637.58
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,865.09,619.56
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,831.79,598.39
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,796.09,575.55
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,756.97,550.26
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,715.88,523.35
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,667.63,489.11
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,619.89,454.56
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,521.59,381.78
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,447.22,326.25
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,401.22,293.03
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,354.84,259.23
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,341.7,246.03
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,307.72,212.79
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,255.38,169.49
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,205.61,129.05
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,156.14,91.99
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,110.51,63.44
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,67.61,51.06
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,63.37,47.77
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,57.53,42.95
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,51.17,37.51
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,41.3,28.88
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.95,19.54
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.6,3.16
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,23.13,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,65.32,32.66
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,117.36,80.53
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,178.1,130.42
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,235.87,178.52
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,304.83,234.63
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,364.23,282.21
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,427.7,331.42
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,485.86,375.18
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,546.26,419.24
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,599.45,456.61
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,653.12,493.28
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,700.51,523.71
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,747.02,552.78
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,786.04,577.18
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,826.28,602.17
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,860.63,622.16
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,892.67,640.53
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,918.26,655.97
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,941.07,669.71
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,959.44,679.31
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,974.7,687.02
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,974.1,685.84
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,978.8,688.24
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,977.69,686.11
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,973.24,682.04
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,870.79,614.1
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,750.53,528.26
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,742.38,523.02
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,732.89,516.16
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,641.48,453.95
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,556.82,395.41
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,691.8,497.19
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,795.94,571.72
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,756.69,545.82
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,715.54,518.73
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,672.38,489.15
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,627.17,457.33
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,575.72,420.88
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,525.07,383.76
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,472.42,343.23
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,419.87,301.6
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,365.64,258.18
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,312.5,214.58
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,254.27,166.55
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,202.2,123.98
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,150.7,85.19
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,102.71,55.15
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,57.57,42.52
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,53.57,39.39
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,49.6,36.22
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,45.37,32.65
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,37.62,25.82
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,28.59,17.63
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,14.41,2.48
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,25.26,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,71.03,34.65
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,125.58,86.03
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,189.6,138.97
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,251.55,190.48
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,319.21,245.36
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,379.81,293.87
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,444.44,343.79
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,503.3,387.94
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,564.19,432.18
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,618.0,469.78
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,670.0,504.71
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,718.7,535.54
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,766.56,565.25
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,808.1,589.87
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,847.87,612.97
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,882.17,632.63
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,907.09,646.17
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,933.0,661.72
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,956.01,675.44
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,972.98,684.03
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,986.74,690.72
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,994.72,695.34
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,999.25,697.98
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,995.77,694.36
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,988.78,688.75
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,979.05,682.98
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,966.12,675.31
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,947.88,663.39
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,926.78,649.72
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,900.59,633.83
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,871.68,616.16
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,838.86,596.15
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,803.59,574.37
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,763.7,549.06
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,721.87,521.95
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,677.3,491.28
