Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,631.32,458.84
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,579.49,422.23
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,528.43,384.94
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,475.37,344.24
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,422.57,302.57
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,367.56,258.77
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,313.78,214.88
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,255.66,167.22
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,204.12,125.34
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,152.95,86.98
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,105.43,57.31
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,60.88,45.06
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,56.78,41.88
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,52.54,38.51
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,48.03,34.72
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,38.99,26.83
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.18,18.81
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.21,2.87
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,18.07,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,47.69,21.96
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,97.66,67.25
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,160.39,118.69
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,219.11,167.25
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,286.62,222.32
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,345.74,270.26
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,409.7,320.63
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,473.56,369.58
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,537.07,417.0
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,591.46,456.17
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,646.55,494.83
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,696.64,528.77
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,746.66,561.14
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,785.68,585.37
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,826.24,610.41
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,861.76,631.72
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,895.26,651.52
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,921.58,666.2
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,945.1,679.01
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,962.96,688.38
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,969.47,690.5
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,977.67,695.06
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,982.54,697.58
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,982.07,695.62
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,978.23,691.65
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,968.64,685.32
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,955.91,677.11
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,938.39,666.13
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,918.08,653.41
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,892.71,637.21
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,864.66,619.27
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,832.3,597.39
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,797.53,573.93
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,758.56,549.74
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,717.65,523.46
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,672.4,491.65
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,625.55,458.0
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,575.9,421.42
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,525.69,383.52
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,472.54,342.53
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,420.01,300.95
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,366.36,258.13
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,309.62,212.18
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,256.3,168.69
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,206.02,128.33
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,156.13,91.02
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,110.23,62.32
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,68.01,50.86
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,64.26,47.89
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,58.25,43.09
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,51.92,37.8
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,42.85,29.88
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,33.35,21.26
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,17.96,4.31
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,13.9,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,30.96,12.16
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,73.0,49.64
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,121.31,89.38
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,168.22,128.33
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,221.99,172.83
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,203.92,159.37
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,173.55,134.34
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,183.17,141.29
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,184.73,141.59
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,240.4,184.49
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,290.75,222.5
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,288.85,219.46
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,285.75,215.57
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,353.03,265.6
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,421.81,315.59
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,402.83,299.48
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,382.63,282.75
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,396.64,292.3
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,410.37,301.55
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,570.9,418.26
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,731.73,530.13
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,781.99,563.69
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,838.54,601.07
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,909.9,652.91
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,971.32,692.09
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,901.55,643.53
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,822.64,584.43
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,872.44,624.02
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,907.72,648.77
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,882.16,631.42
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,854.01,612.74
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,821.5,590.3
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,786.64,566.37
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,747.44,540.51
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,706.48,512.4
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,662.15,481.21
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,616.48,448.44
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,567.65,413.63
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,518.38,377.45
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,437.72,316.95
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,382.29,275.94
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,354.23,252.17
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,306.42,209.94
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,253.49,166.23
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,202.43,124.71
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,152.58,87.47
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,106.51,58.7
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,61.99,45.69
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,55.91,40.79
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,52.07,37.78
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,47.39,33.87
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,38.97,26.55
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.16,18.59
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.21,2.68
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.63,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.84,2.92
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,37.81,24.01
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,61.57,43.99
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,97.02,73.07
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,132.18,101.88
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,152.74,118.54
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,172.5,134.0
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,257.67,201.75
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,343.25,268.51
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,415.13,322.98
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,482.29,372.9
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,520.83,399.71
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,558.38,425.42
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,683.71,519.24
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,814.65,611.6
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,847.74,631.48
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,882.87,653.06
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,909.69,668.29
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,933.82,681.64
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,953.3,691.83
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,969.87,700.09
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,979.07,703.55
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,976.11,699.19
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,914.62,655.11
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,828.93,589.99
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,842.69,598.79
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,848.54,602.01
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,808.66,573.88
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,771.71,547.8
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,750.92,533.87
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,729.14,519.16
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,773.68,554.61
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,799.46,574.09
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,722.53,519.52
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,653.43,468.2
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,600.04,430.73
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,549.12,394.58
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,524.22,378.61
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,494.54,358.06
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,442.68,319.6
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,399.12,286.83
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,363.46,257.46
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,312.51,213.54
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,257.59,170.32
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,212.33,136.02
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,165.39,102.13
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,124.04,76.69
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,84.47,63.99
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,75.65,57.04
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,66.31,49.55
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,56.42,41.34
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,47.1,33.24
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,34.07,21.72
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,17.55,3.87
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,16.96,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,44.61,17.48
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,93.35,63.56
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,154.09,113.76
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,211.78,161.9
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,279.78,218.34
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,292.39,230.14
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,285.91,225.05
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,364.29,287.13
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,461.74,362.22
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,512.01,398.95
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,562.44,435.05
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,661.9,509.51
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,762.89,580.01
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,804.01,605.68
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,837.2,625.78
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,872.26,646.98
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,905.19,666.51
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,930.85,681.01
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,953.54,693.48
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,971.48,702.81
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,986.22,710.09
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,993.69,712.34
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,997.66,712.45
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,994.14,708.19
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,987.02,701.78
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,977.53,695.13
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,964.75,686.47
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,946.98,673.59
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,926.24,658.91
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,900.75,642.6
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,872.42,624.45
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,839.59,603.28
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,804.19,580.33
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,764.91,554.41
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,723.55,526.95
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,677.25,494.53
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,629.83,460.26
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,580.53,423.91
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,530.44,386.05
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,474.34,342.95
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,421.22,300.79
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,366.32,256.86
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,312.47,212.72
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,257.98,167.83
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,205.56,125.22
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,149.29,82.71
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,100.78,52.26
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,55.07,40.0
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,50.42,36.26
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,47.14,33.68
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,43.66,30.77
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,37.21,25.1
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,29.41,17.97
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.82,2.28
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,17.09,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,44.95,16.52
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,95.47,64.68
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,158.79,116.66
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,152.55,116.02
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,129.15,99.0
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,267.51,210.29
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,416.67,328.48
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,477.19,375.59
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,541.03,424.21
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,595.12,463.98
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,649.79,503.19
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,697.42,535.45
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,747.17,568.6
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,788.91,595.23
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,829.02,620.38
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,864.17,642.03
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,897.14,662.03
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,916.24,673.42
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,939.64,687.79
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,957.55,697.28
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,972.36,704.76
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,980.97,707.91
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,986.2,708.94
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,986.55,707.2
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,983.49,703.37
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,974.54,697.02
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,962.33,688.67
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,945.15,676.03
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,924.97,661.56
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,900.02,645.17
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,872.22,626.93
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,839.93,605.94
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,805.06,583.15
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,765.43,557.02
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,723.73,529.3
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,677.69,495.63
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,630.78,460.5
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,581.56,425.05
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,528.77,386.04
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,475.06,344.41
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,421.95,302.18
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,367.39,258.52
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,314.05,214.83
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,256.37,167.57
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,205.76,126.58
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,154.94,88.72
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,107.97,59.37
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,65.27,48.52
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,61.74,45.82
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,56.82,41.81
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,51.2,37.03
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,42.49,29.44
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,33.39,21.14
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,17.95,3.79
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,7.63,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,14.85,1.75
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,36.21,22.57
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,58.13,40.99
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,90.92,67.89
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,122.8,93.98
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,209.94,164.3
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,311.75,245.5
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,353.77,277.3
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,395.24,307.71
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,525.02,408.41
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,666.73,514.0
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,716.35,546.72
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,765.47,578.87
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,801.51,601.18
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,841.09,625.72
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,875.18,646.19
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,906.88,664.87
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,932.25,678.88
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,954.62,690.85
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,971.39,699.39
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,984.85,705.81
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,992.91,709.99
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,997.48,712.03
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,994.03,707.8
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,986.94,701.38
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,977.03,694.47
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,963.86,685.56
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,945.22,671.77
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,923.7,656.26
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,898.44,639.8
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,870.36,621.54
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,836.71,599.83
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,800.73,576.49
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,761.64,550.94
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,720.56,523.86
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,675.08,491.73
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,628.39,458.04
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,577.3,421.44
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,526.97,384.24
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,473.81,343.13
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,421.1,301.3
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,366.67,257.88
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,313.46,214.4
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,256.02,167.3
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,205.39,126.24
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,154.55,88.15
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,107.48,58.62
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,63.09,46.51
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,57.63,42.22
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,53.88,39.28
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,48.96,35.16
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,40.57,27.85
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.81,19.86
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,16.04,2.6
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.86,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.55,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,13.9,5.23
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,22.26,12.33
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,32.96,21.19
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,43.67,29.91
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,54.86,38.91
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,66.06,47.74
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,88.75,65.57
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,111.56,83.18
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,225.14,172.34
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,350.0,267.04
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,549.67,420.76
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,755.44,569.03
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,797.42,594.4
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,837.71,619.05
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,867.26,636.13
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,901.28,656.1
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,927.17,671.57
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,950.14,685.12
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,968.42,694.51
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,983.57,701.92
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,992.01,706.18
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,996.98,708.36
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,995.95,705.71
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,991.42,700.99
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,981.5,694.45
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,968.29,685.94
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,951.47,673.76
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,931.6,659.82
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,906.01,643.53
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,877.55,625.46
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,844.63,603.14
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,809.18,579.17
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,769.3,553.4
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,727.34,526.04
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,681.16,494.06
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,633.96,460.23
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,584.57,425.07
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,534.37,388.21
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,477.68,344.88
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,424.28,302.72
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,369.49,259.09
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,315.84,215.3
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,261.51,170.53
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,205.19,125.19
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,153.73,86.6
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,105.89,56.64
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,61.36,45.07
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,56.87,41.59
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,53.08,38.61
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,48.23,34.56
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,40.21,27.55
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.83,19.86
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,16.05,2.4
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,6.2,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,12.05,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,29.28,17.21
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,46.97,32.2
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,69.93,51.14
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,93.21,70.13
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,118.58,90.48
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,150.33,115.55
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,255.08,198.87
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,372.52,289.68
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,509.01,394.69
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,660.4,506.72
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,434.83,335.23
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,152.27,112.57
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,170.8,126.55
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,189.47,140.11
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,212.18,156.56
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,234.97,172.86
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,320.63,235.21
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,398.8,290.44
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,508.4,368.15
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,629.1,450.71
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,716.99,511.31
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,794.21,563.83
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,714.37,505.94
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,626.39,442.97
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,696.08,492.22
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,767.99,541.11
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,757.81,532.5
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,746.39,523.63
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,688.28,484.08
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,630.9,444.89
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,723.95,515.82
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,791.78,565.93
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,752.28,539.74
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,711.03,511.86
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,667.56,481.78
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,622.31,449.83
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,573.2,415.04
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,523.61,378.91
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,471.58,339.37
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,416.57,296.75
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,363.0,254.75
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,310.83,212.79
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,227.57,155.97
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,193.33,140.28
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,166.77,110.96
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,115.32,66.54
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,74.26,55.84
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,67.88,50.85
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,61.63,45.77
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,55.03,40.18
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,44.47,31.04
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,34.81,22.22
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,17.93,3.06
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,10.99,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,23.89,3.12
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,72.68,48.51
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,128.57,94.5
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,182.04,138.82
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,243.03,189.05
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,182.83,142.69
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,103.05,77.84
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,129.73,98.84
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,156.82,119.71
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,158.21,120.03
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,159.54,120.29
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,283.39,216.13
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,416.76,315.29
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,480.34,360.68
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,546.07,406.83
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,603.54,445.71
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,650.19,476.58
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,624.46,455.43
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,607.01,440.24
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,690.07,497.4
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,762.65,545.87
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,648.47,465.15
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,532.97,382.49
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,601.11,429.72
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,658.15,467.88
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,692.56,491.71
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,730.14,517.48
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,726.8,514.41
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,722.0,510.62
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,799.79,570.45
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,856.99,612.42
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,824.52,591.32
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,789.83,569.16
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,751.1,543.98
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,710.65,516.18
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,665.83,484.73
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,620.17,452.06
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,571.71,416.73
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,520.04,378.32
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,467.83,338.56
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,417.0,298.85
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,364.73,257.77
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,314.13,217.08
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,263.63,176.47
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,218.12,140.66
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,170.66,105.76
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,127.53,78.6
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,90.37,69.1
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,90.93,69.87
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,80.08,61.16
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,68.78,51.75
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,54.97,39.82
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,38.14,24.97
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,20.54,3.99
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,9.74,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,20.65,1.0
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,69.26,46.14
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,119.14,87.22
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,180.8,137.65
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,247.82,192.64
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,312.64,245.4
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,376.77,296.61
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,439.43,345.79
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,507.16,397.76
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,566.84,441.93
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,623.44,482.91
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,675.93,520.22
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,728.88,556.74
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,773.1,585.56
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,816.1,613.19
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,852.88,635.04
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,883.65,652.52
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,911.96,670.53
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,937.64,686.74
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,957.0,697.5
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,973.34,706.29
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,983.05,711.72
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,989.46,715.09
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,986.09,710.85
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,979.24,704.5
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,969.74,697.77
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,957.13,689.1
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,939.67,675.89
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,919.49,661.03
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,893.92,643.86
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,865.86,625.08
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,833.8,602.57
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,799.65,578.7
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,760.24,551.68
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,719.26,522.96
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,675.72,492.11
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,629.0,458.5
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,579.43,422.94
