Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,529.64,386.26
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,477.31,346.1
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,425.73,305.56
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,372.26,263.37
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,320.58,221.74
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,268.71,179.99
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,220.19,141.52
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,171.8,105.69
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,127.32,77.61
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,86.39,65.9
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,79.58,60.57
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,71.8,54.23
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,66.08,49.32
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,52.1,37.29
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,38.84,25.37
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,20.26,3.37
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,13.46,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,32.66,2.67
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,86.58,57.83
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,143.98,105.44
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,210.74,160.87
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,283.28,221.12
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,243.31,191.46
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,176.41,137.28
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,246.5,192.65
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,314.49,245.12
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,379.16,294.57
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,457.93,353.51
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,600.1,462.59
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,751.38,572.26
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,794.13,599.12
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,835.23,624.9
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,870.8,646.54
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,904.18,666.49
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,923.04,676.22
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,946.29,688.95
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,964.49,698.52
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,979.57,706.08
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,987.92,710.47
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,992.85,712.77
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,905.28,651.02
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,793.92,566.77
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,894.03,642.64
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,969.58,693.32
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,858.36,615.71
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,739.19,525.94
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,819.73,589.41
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,877.95,630.68
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,845.32,607.8
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,810.04,583.61
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,769.59,556.91
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,727.07,528.66
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,681.89,497.4
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,635.08,463.61
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,584.83,427.48
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,533.73,389.62
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,479.96,347.9
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,422.36,302.39
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,367.24,258.12
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,313.15,213.6
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,258.08,167.98
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,201.69,122.34
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,149.85,83.24
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,101.56,52.88
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,56.83,41.37
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,52.96,38.36
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,49.4,35.48
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,45.64,32.25
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,37.54,25.2
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,29.48,17.79
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,14.88,0.56
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,16.23,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,42.61,2.04
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,101.87,67.31
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,165.24,119.94
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,231.37,174.86
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,307.16,237.16
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,367.95,287.33
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,433.16,339.47
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,495.8,388.35
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,560.49,437.47
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,614.69,477.15
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,669.1,514.74
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,718.99,546.89
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,763.05,574.27
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,804.81,600.41
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,844.69,624.9
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,879.1,645.62
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,911.02,664.52
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,936.92,679.3
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,959.8,692.06
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,976.55,700.81
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,989.93,707.43
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,998.32,712.11
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,1003.16,714.63
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,995.48,707.63
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,983.86,698.28
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,974.59,692.1
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,962.11,683.91
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,944.66,671.41
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,924.32,657.14
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,898.87,640.73
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,870.69,622.54
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,837.75,601.16
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,802.43,578.12
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,763.62,552.43
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,722.79,525.11
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,676.09,491.88
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,628.45,457.38
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,578.85,421.74
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,528.75,384.75
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,476.11,344.19
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,420.66,300.71
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,366.55,257.79
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,313.89,215.07
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,261.1,172.37
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,211.88,133.21
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,162.7,96.62
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,117.72,68.43
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,76.93,57.88
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,71.63,53.77
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,64.73,48.15
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,57.46,41.99
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,48.18,33.88
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,35.49,22.51
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,18.29,1.44
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,18.38,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,51.39,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,110.82,72.49
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,180.48,130.49
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,242.35,183.1
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,312.84,242.07
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,374.71,293.26
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,441.02,346.32
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,500.42,391.83
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,560.21,436.11
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,615.33,475.99
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,670.77,513.98
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,719.61,546.02
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,767.41,576.81
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,809.68,602.78
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,843.96,622.91
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,877.77,641.13
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,908.97,657.29
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,934.81,671.2
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,957.69,683.22
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,974.62,691.6
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,988.17,697.9
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,996.25,702.25
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,1000.85,704.54
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,999.44,701.69
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,994.53,696.78
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,984.72,690.36
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,971.61,681.98
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,952.98,669.0
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,931.41,654.25
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,905.59,638.16
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,876.97,620.42
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,843.59,599.5
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,807.83,576.89
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,768.08,552.62
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,726.31,526.64
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,680.97,495.09
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,634.4,461.78
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,583.15,425.35
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,532.45,388.12
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,478.92,346.92
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,425.74,304.85
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,370.77,260.95
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,317.02,217.0
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,258.28,168.83
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,206.16,126.51
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,154.93,88.08
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,107.48,58.36
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,63.1,46.52
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,58.78,43.16
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,54.65,39.82
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,49.1,35.09
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,40.3,27.44
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,31.12,19.01
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,15.71,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,11.09,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,26.45,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,81.52,53.42
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,139.35,101.24
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,205.82,155.92
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,278.49,215.62
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,340.03,265.95
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,407.07,319.17
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,472.77,369.15
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,538.17,417.33
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,593.99,457.54
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,650.66,497.25
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,699.65,530.14
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,747.84,561.16
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,790.77,587.69
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,828.65,610.37
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,862.11,628.51
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,892.99,644.65
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,919.76,658.75
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,943.81,670.92
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,959.31,677.51
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,971.48,682.0
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,980.2,685.78
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,985.65,687.56
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,981.28,682.22
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,973.51,674.96
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,964.16,668.98
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,951.73,661.19
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,933.06,648.23
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,911.77,633.77
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,886.12,618.53
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,858.07,601.7
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,825.67,580.72
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,791.31,558.31
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,753.24,534.68
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,712.24,508.56
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,666.16,477.3
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,619.78,445.1
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,571.2,410.39
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,522.64,374.86
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,471.65,336.93
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,421.38,298.52
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,369.11,258.34
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,318.83,218.85
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,268.57,179.25
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,220.82,142.13
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,173.44,107.72
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,130.61,81.0
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,90.85,68.9
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,83.37,63.1
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,77.71,58.68
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,66.69,49.54
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,51.31,36.4
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,36.58,23.28
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,19.02,0.28
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.86,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,5.55,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,16.23,6.8
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,26.92,16.07
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,41.36,28.13
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,56.2,40.38
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,72.11,53.26
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,88.0,65.87
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,184.8,143.25
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,293.52,227.27
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,392.76,302.93
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,492.12,376.63
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,527.03,398.85
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,560.03,419.39
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,701.01,521.59
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,836.16,611.7
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,872.37,632.07
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,906.4,651.45
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,925.85,660.94
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,949.77,673.36
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,968.16,682.51
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,983.39,689.71
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,992.85,693.38
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,998.87,695.03
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,994.24,690.2
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,985.99,683.33
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,976.26,677.46
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,963.37,669.71
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,945.54,659.25
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,924.9,647.04
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,870.12,611.11
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,809.73,566.97
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,815.13,575.45
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,807.98,572.96
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,767.82,547.58
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,725.81,520.28
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,680.22,489.2
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,633.17,456.33
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,582.97,421.13
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,532.24,384.45
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,478.93,344.03
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,425.92,302.7
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,367.72,257.21
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,314.3,214.15
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,259.65,169.57
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,207.61,127.76
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,156.57,89.87
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,109.56,60.59
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,65.86,48.56
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,61.4,45.13
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,55.94,40.78
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,49.9,35.74
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,40.35,27.45
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,30.36,18.32
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,15.33,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,13.44,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,35.06,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,95.05,61.72
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,157.73,114.32
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,219.74,166.02
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,294.87,227.62
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,356.96,278.38
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,423.88,331.27
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,407.79,317.92
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,369.64,286.46
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,508.44,393.11
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,662.47,505.96
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,710.42,535.26
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,760.17,565.74
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,803.64,592.23
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,845.43,617.2
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,880.91,637.94
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,914.04,656.98
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,933.27,666.62
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,956.9,679.17
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,974.48,688.13
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,988.83,695.13
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,997.34,700.0
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,1002.41,702.85
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,1003.02,701.59
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,1000.16,698.3
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,989.87,691.94
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,976.26,683.62
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,958.06,671.35
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,936.81,657.22
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,910.32,640.65
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,881.0,622.28
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,847.67,601.67
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,811.8,579.25
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,772.01,553.7
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,730.16,526.57
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,683.87,494.96
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,636.15,461.17
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,586.05,425.65
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,535.17,388.44
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,478.21,345.04
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,424.24,302.55
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,368.78,258.45
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,314.42,214.13
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,259.53,168.76
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,202.57,122.69
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,149.97,83.21
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,101.0,52.6
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,55.36,40.07
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,51.65,37.11
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,47.6,33.9
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,43.3,30.28
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,35.72,23.65
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,27.99,16.4
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,12.57,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,32.73,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,91.73,58.76
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,153.16,110.22
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,212.85,160.16
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,285.31,219.89
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,346.18,269.59
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,411.89,321.5
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,376.13,292.85
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,305.69,236.08
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,472.27,365.29
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,649.55,495.62
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,552.84,418.56
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,413.59,309.73
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,621.95,466.27
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,830.36,608.29
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,865.01,626.93
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,897.21,645.08
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,916.78,654.94
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,940.7,667.67
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,957.71,675.94
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,971.5,682.26
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,863.84,610.05
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,728.6,512.76
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,865.74,610.92
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,978.71,682.65
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,883.26,618.8
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,770.81,538.51
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,856.9,603.56
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,919.77,646.16
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,894.44,630.11
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,866.4,612.95
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,834.78,593.4
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,800.61,572.06
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,761.38,547.22
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,720.17,520.8
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,673.73,488.65
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,626.06,454.96
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,576.18,418.99
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,525.79,381.66
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,473.38,341.82
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,421.54,301.27
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,363.53,255.85
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,310.35,212.85
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,256.52,168.79
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,205.43,127.59
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,154.89,90.01
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,108.69,61.2
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,66.14,49.12
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,62.42,46.16
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,56.34,41.2
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,49.95,35.75
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,40.01,27.13
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,29.6,17.6
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,14.96,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,20.9,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,90.5,57.26
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,167.35,119.58
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,229.77,171.7
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,301.66,230.55
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,361.98,279.27
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,426.76,329.54
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,487.33,374.08
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,549.26,417.74
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,603.51,455.35
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,658.07,490.82
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,707.78,522.26
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,751.51,549.19
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,793.5,575.08
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,833.69,599.52
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,868.36,620.62
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,900.65,640.1
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,927.6,655.68
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,951.55,669.37
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,969.33,679.61
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,983.79,687.83
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,992.82,693.78
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,998.32,697.65
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,997.26,696.08
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,992.61,692.38
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,982.96,687.08
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,969.91,679.69
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,951.68,667.65
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,930.34,653.67
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,905.05,638.05
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,876.81,620.52
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,843.22,599.63
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,807.1,576.93
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,767.7,552.85
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,726.14,526.98
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,680.31,495.83
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,633.06,462.01
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,582.7,425.97
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,531.49,388.21
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,452.82,328.69
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,402.14,290.34
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,355.42,255.14
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,309.55,219.82
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,263.59,179.12
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,204.92,126.97
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,158.9,98.04
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,135.87,90.48
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,97.68,75.14
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,83.32,63.63
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,60.77,45.05
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,42.56,29.79
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,34.98,23.13
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,27.23,15.76
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,7.63,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,30.99,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,90.9,57.08
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,153.42,109.93
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,215.51,161.56
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,291.98,224.12
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,353.74,274.21
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,420.35,326.3
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,481.83,372.04
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,546.38,418.18
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,599.28,455.33
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,654.57,492.35
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,705.01,524.33
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,754.82,555.28
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,797.21,581.09
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,837.87,605.51
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,867.56,622.94
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,901.28,642.96
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,927.25,657.89
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,950.29,670.98
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,968.73,681.19
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,983.91,689.43
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,913.56,643.89
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,811.2,570.74
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,911.48,642.35
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,984.86,688.19
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,975.71,681.99
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,963.32,674.43
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,945.9,662.69
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,925.51,649.13
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,796.36,562.69
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,662.4,466.11
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,747.21,531.9
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,803.04,573.37
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,764.09,547.84
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,723.15,521.31
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,674.2,487.17
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,625.38,452.46
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,576.16,417.77
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,526.57,381.76
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,460.27,332.0
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,407.06,291.61
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,362.18,256.49
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,312.51,216.29
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,261.26,175.69
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,214.09,139.12
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,166.14,104.1
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,122.52,76.42
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,84.38,63.95
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,77.64,58.69
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,66.48,49.55
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,54.64,39.59
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,42.84,29.4
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,31.68,19.07
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,16.26,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,7.63,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,34.67,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,101.02,62.75
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,169.4,121.09
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,232.82,174.34
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,305.85,234.47
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,368.09,285.32
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,434.95,337.83
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,495.68,383.05
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,557.4,427.06
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,612.19,464.66
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,667.25,499.66
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,717.42,528.56
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,766.76,555.63
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,803.57,576.45
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,844.0,599.37
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,878.72,618.8
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,910.9,636.52
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,937.35,653.0
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,960.8,667.71
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,978.66,677.64
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,993.14,685.57
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,1002.12,690.69
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,1007.55,693.81
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,1006.89,692.83
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,1002.63,689.74
