Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,876.49,643.86
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,910.18,663.61
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,936.93,679.77
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,960.64,693.98
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,979.09,703.66
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,994.2,711.25
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,1003.36,714.82
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,1008.91,716.22
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,1009.28,714.74
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,1006.02,711.1
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,996.18,704.89
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,982.81,696.55
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,964.6,683.78
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,943.11,669.02
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,916.12,652.13
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,886.11,633.26
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,851.62,611.38
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,814.56,587.67
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,773.72,561.09
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,730.69,532.82
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,682.13,499.44
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,633.14,463.95
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,581.72,427.06
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,529.57,388.47
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,472.39,344.4
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,418.37,301.35
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,362.18,256.12
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,307.22,210.78
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,247.7,161.6
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,194.69,118.46
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,142.17,79.42
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,93.69,50.4
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,54.7,40.02
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,53.03,38.77
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,47.75,34.34
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,42.14,29.41
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,31.88,20.36
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.96,9.68
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,13.34,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.96,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,49.57,22.18
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,104.78,74.52
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,177.18,133.81
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,259.77,201.96
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,323.54,254.99
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,397.26,314.26
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,466.89,368.27
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,541.73,424.44
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,599.4,466.49
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,657.95,507.87
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,709.45,540.85
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,763.67,574.95
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,808.68,602.93
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,852.05,629.39
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,889.46,651.48
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,917.27,667.0
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,945.02,682.43
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,969.8,695.84
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,989.37,705.86
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,1005.65,713.82
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,1015.01,718.93
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,1020.79,721.92
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,1020.95,720.27
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,1017.49,716.49
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,1007.96,710.22
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,994.94,701.87
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,977.08,689.13
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,955.93,674.41
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,929.31,657.67
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,899.67,639.0
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,865.32,615.93
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,828.23,591.07
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,786.77,564.46
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,743.14,536.2
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,695.53,503.91
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,646.27,468.92
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,594.0,431.71
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,540.88,392.73
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,485.1,349.91
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,425.36,303.05
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,367.44,256.77
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,310.61,210.19
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,252.85,162.36
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,197.43,117.42
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,143.13,77.56
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,88.12,44.53
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,47.61,33.97
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,45.9,32.68
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,41.96,29.44
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,37.82,25.81
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,29.68,18.58
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.41,8.24
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,61.73,26.62
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,131.96,93.48
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,198.81,149.28
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,282.59,218.37
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,346.97,271.88
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,416.83,327.97
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,482.79,378.66
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,552.87,430.55
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,608.05,470.15
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,665.65,509.1
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,718.22,543.17
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,770.41,576.25
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,807.78,598.36
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,849.07,622.83
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,885.7,642.47
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,919.95,660.21
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,947.39,676.04
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,971.75,689.89
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,989.74,698.66
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,1004.36,705.38
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,1013.51,708.77
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,1019.03,710.04
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,1017.85,707.68
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,1012.99,703.22
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,1003.52,697.5
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,990.49,689.69
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,971.62,678.31
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,949.44,664.92
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,922.7,648.64
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,892.9,630.39
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,858.01,607.74
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,820.45,583.26
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,779.22,558.37
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,735.78,531.63
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,688.51,500.06
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,639.62,465.4
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,587.44,427.39
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,534.35,387.67
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,479.19,345.37
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,423.94,301.7
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,366.39,255.66
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,304.92,205.66
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,247.77,158.54
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,192.87,114.09
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,138.29,73.71
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,87.43,44.02
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,43.6,30.58
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,42.06,29.34
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,38.34,26.28
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,34.42,22.86
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,27.06,16.31
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,19.25,6.91
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,66.31,26.03
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,148.27,103.48
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,214.67,159.76
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,292.44,224.49
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,356.87,277.78
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,426.61,333.2
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,489.91,381.13
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,554.7,428.23
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,611.99,468.83
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,669.75,507.01
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,720.44,539.12
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,770.3,570.0
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,808.43,592.1
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,850.4,616.41
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,886.08,635.25
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,919.22,652.17
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,947.19,668.35
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,972.08,682.61
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,990.2,691.69
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,1004.89,698.76
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,1014.03,703.96
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,1019.53,707.09
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,1018.34,704.79
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,1013.46,700.4
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,1003.45,694.45
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,989.91,686.44
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,971.48,674.44
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,949.73,660.43
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,923.4,644.61
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,894.0,626.81
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,859.41,605.88
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,822.07,582.99
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,780.69,556.98
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,737.09,529.25
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,688.98,497.33
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,639.5,462.52
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,587.42,424.99
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,534.45,385.7
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,478.97,343.52
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,423.41,299.93
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,361.57,251.1
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,304.73,204.69
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,247.56,157.74
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,192.54,113.4
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,137.99,73.34
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,87.22,44.08
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,44.07,30.9
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,42.17,29.43
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,38.45,26.37
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,34.55,22.94
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,27.19,16.32
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,19.39,6.34
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,70.67,25.55
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,155.45,108.6
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,221.14,164.8
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,297.88,228.81
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,362.47,282.59
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,432.25,338.44
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,492.74,384.66
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,557.46,432.09
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,614.01,472.47
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,670.93,510.21
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,721.63,541.58
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,765.77,567.64
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,809.34,593.98
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,851.06,618.65
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,886.29,638.72
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,918.8,656.84
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,946.22,672.94
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,970.57,687.1
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,987.43,695.49
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,1000.7,701.72
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,1009.71,706.86
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,1015.11,709.9
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,1013.86,707.8
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,1008.95,703.57
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,999.44,697.74
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,986.43,689.83
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,966.21,676.34
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,942.88,660.97
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,916.01,644.47
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,886.2,626.06
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,850.85,603.98
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,813.21,580.26
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,772.15,553.93
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,729.03,525.99
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,682.09,493.88
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,633.79,459.66
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,582.19,423.05
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,527.42,383.07
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,472.47,340.9
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,417.43,297.42
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,360.49,251.94
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,304.78,206.36
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,242.54,160.44
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,203.35,135.05
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,152.68,92.22
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,85.76,44.15
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,47.92,34.08
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,44.64,31.47
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,40.22,27.82
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,35.54,23.74
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,27.31,16.37
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.55,5.09
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,68.7,21.69
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,150.86,104.72
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,216.2,160.68
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,292.15,224.17
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,357.22,278.07
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,427.74,334.25
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,490.81,382.78
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,554.72,430.19
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,612.12,470.92
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,670.02,509.34
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,722.05,542.27
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,773.3,573.87
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,818.17,600.46
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,854.76,621.11
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,890.28,640.78
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,923.25,658.53
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,951.06,674.62
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,975.79,688.79
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,993.8,697.37
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,1008.35,703.91
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,1016.83,708.75
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,1021.68,711.53
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,1018.86,708.28
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,1012.35,702.96
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,1002.28,697.02
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,988.72,689.04
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,968.92,676.26
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,945.95,661.54
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,918.52,645.02
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,888.17,626.59
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,853.37,605.49
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,816.06,582.56
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,774.29,557.33
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,730.47,530.34
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,680.98,496.38
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,630.48,460.45
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,578.36,422.68
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,525.75,383.45
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,470.33,341.06
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,415.42,297.82
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,359.44,253.23
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,300.92,205.75
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,244.99,159.65
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,191.86,116.84
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,139.89,78.95
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,92.35,51.61
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,57.0,41.85
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,52.95,38.51
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,47.65,34.04
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,40.89,28.11
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,30.15,18.58
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.91,4.37
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,58.93,15.08
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,129.9,89.96
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,191.62,142.47
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,267.41,205.51
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,331.6,258.64
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,401.56,314.59
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,464.85,363.68
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,531.47,413.59
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,588.08,454.21
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,645.56,493.7
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,695.79,526.19
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,748.14,559.47
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,792.33,586.24
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,834.9,611.45
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,872.27,631.83
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,899.96,645.6
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,927.84,660.75
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,952.82,673.95
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,971.26,682.99
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,986.38,690.02
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,995.53,694.86
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,1001.18,697.69
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,1000.76,695.85
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,996.8,691.97
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,987.34,685.9
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,974.47,677.85
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,955.88,665.31
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,934.17,650.91
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,907.57,634.53
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,878.09,616.33
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,843.76,595.25
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,806.99,572.44
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,766.27,546.41
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,723.54,518.87
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,676.39,486.65
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,627.19,452.12
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,575.14,415.49
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,522.52,377.3
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,467.26,335.38
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,412.4,292.52
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,356.16,248.06
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,301.38,203.67
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,241.79,155.28
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,188.7,112.88
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,136.13,75.0
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,87.97,47.8
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,54.35,39.29
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,51.42,36.9
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,46.05,32.47
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,39.4,26.73
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,29.0,17.49
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,18.13,2.78
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,54.89,10.58
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,119.81,82.85
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,183.86,136.75
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,260.58,200.39
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,328.26,256.25
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,399.24,312.99
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,464.19,362.78
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,533.12,413.68
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,590.8,454.84
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,649.38,494.83
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,699.91,526.12
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,752.7,558.1
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,797.66,584.57
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,840.98,609.31
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,877.73,629.53
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,904.88,643.27
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,932.45,657.57
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,957.08,669.86
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,976.04,678.57
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,991.7,685.29
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,1000.93,690.53
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,1006.61,693.79
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,1006.69,692.33
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,1003.18,688.84
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,993.14,682.95
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,979.63,675.07
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,961.31,663.31
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,939.73,649.58
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,912.71,633.48
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,882.74,615.49
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,848.2,594.78
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,811.05,572.2
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,770.31,546.56
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,727.42,519.29
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,678.73,486.67
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,629.25,452.08
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,577.34,415.75
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,522.36,376.12
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,466.92,334.08
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,411.84,291.06
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,355.11,246.28
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,299.75,201.47
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,239.83,152.86
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,186.29,110.23
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,133.57,72.44
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,85.18,45.54
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,52.54,37.63
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,49.92,35.5
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,44.47,31.0
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,38.7,26.0
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,27.86,16.41
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.36,1.0
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,45.55,4.71
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,100.62,69.03
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,168.49,125.34
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,242.73,186.64
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,306.34,239.07
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,376.5,295.1
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,446.02,348.22
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,516.59,400.21
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,574.57,441.66
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,633.71,482.62
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,687.48,516.78
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,741.33,549.52
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,782.8,574.17
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,826.12,599.67
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,863.42,621.07
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,898.51,640.82
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,926.84,656.06
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,952.33,669.44
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,970.74,678.37
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,976.92,679.78
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,986.67,685.45
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,993.0,689.09
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,994.43,688.4
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,992.41,685.74
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,982.42,679.36
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,969.1,671.08
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,950.13,658.37
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,928.13,643.88
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,901.8,627.75
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,872.67,609.85
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,838.01,588.38
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,801.13,565.38
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,761.96,540.74
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,717.91,512.29
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,670.45,479.85
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,622.11,446.06
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,570.28,409.96
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,518.07,372.42
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,442.08,316.28
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,387.61,276.11
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,349.08,244.9
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,296.18,199.94
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,241.53,156.14
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,190.07,115.8
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,139.36,79.72
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,93.49,54.24
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,62.85,46.27
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,57.95,42.25
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,50.47,35.99
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,42.63,29.15
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,30.29,18.23
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,18.27,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,53.83,2.06
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,119.14,81.37
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,183.09,135.41
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,262.05,200.68
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,327.09,254.4
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,398.13,311.12
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,463.14,361.48
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,532.08,413.05
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,590.12,454.64
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,649.12,495.09
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,700.7,527.18
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,754.69,560.02
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,799.26,586.79
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,842.18,611.99
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,872.92,628.79
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,908.28,648.46
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,936.01,662.95
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,960.76,675.49
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,979.73,684.75
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,995.42,692.03
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,1004.7,697.3
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,1010.39,700.53
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,1011.9,700.26
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,1009.78,697.88
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,1000.09,692.41
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,986.84,684.84
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,968.18,672.54
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,946.15,658.21
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,919.07,641.81
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,888.92,623.43
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,854.09,602.19
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,816.54,579.02
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,774.92,552.75
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,731.09,524.75
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,683.09,492.71
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,633.54,457.74
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,580.76,420.36
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,527.15,381.14
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,471.32,338.34
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,415.54,294.26
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,353.47,244.97
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,296.38,198.18
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,238.84,150.7
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,183.9,106.67
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,129.77,67.89
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,75.37,37.51
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,43.98,30.7
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,42.08,29.2
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,37.51,25.33
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,32.69,21.05
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,24.3,13.41
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,15.36,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,53.58,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,119.14,81.38
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,182.16,135.15
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,256.96,197.39
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,324.16,252.93
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,395.23,309.83
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,460.05,360.33
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,528.73,412.08
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,586.82,454.02
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,645.87,495.15
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,695.81,526.69
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,748.36,559.31
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,793.32,586.69
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,836.69,612.54
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,873.2,633.41
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,907.41,652.53
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,927.46,662.31
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,952.25,675.18
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,971.43,684.74
