Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,987.36,692.3
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,996.37,695.63
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,1001.88,696.92
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,1002.32,695.21
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,999.2,691.47
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,989.07,685.35
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,975.5,677.23
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,957.16,665.15
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,935.61,651.12
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,908.65,634.77
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,878.77,616.55
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,844.32,595.3
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,807.28,572.24
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,765.88,545.94
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,722.42,518.04
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,675.28,486.05
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,626.66,451.88
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,574.35,414.1
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,518.9,373.14
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,463.09,330.76
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,407.53,287.28
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,350.31,241.98
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,294.45,196.68
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,234.41,152.53
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,195.23,126.89
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,147.45,92.31
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,101.49,64.29
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,72.53,53.99
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,62.44,45.72
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,51.69,36.77
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,40.35,27.09
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,30.56,18.06
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,19.61,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,14.95,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,31.22,18.19
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,64.66,45.72
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,97.56,72.81
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,130.81,99.97
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,165.23,127.52
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,261.04,203.28
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,369.61,286.48
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,502.54,387.8
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,647.05,492.86
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,699.45,525.04
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,751.45,556.51
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,795.6,582.79
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,838.06,607.44
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,867.72,623.25
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,901.78,641.75
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,929.33,656.12
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,953.91,668.54
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,971.39,676.47
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,985.49,682.37
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,917.99,639.04
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,816.05,567.37
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,918.63,639.0
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,991.48,683.04
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,981.38,676.75
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,967.9,669.1
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,882.86,613.87
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,783.21,543.06
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,838.7,586.43
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,868.96,608.22
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,833.43,586.14
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,798.96,564.96
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,757.25,539.77
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,713.7,512.44
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,666.09,479.66
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,617.52,445.44
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,565.44,408.71
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,513.05,370.61
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,458.6,329.11
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,401.21,284.4
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,345.31,240.19
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,291.11,196.35
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,235.62,151.13
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,182.55,109.08
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,131.33,73.02
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,84.86,48.19
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,57.23,41.49
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,53.18,38.15
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,45.78,31.93
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,38.15,25.28
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,26.46,14.74
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.23,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,42.0,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,94.21,63.03
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,162.29,119.86
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,236.75,181.27
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,300.81,234.14
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,371.69,290.89
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,441.2,344.19
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,511.69,396.36
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,569.7,438.06
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,628.93,479.34
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,682.45,513.79
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,736.05,546.88
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,777.69,571.32
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,821.33,596.53
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,858.03,615.53
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,892.49,632.6
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,920.56,646.16
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,945.81,657.64
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,963.66,664.74
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,978.22,669.76
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,987.26,673.86
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,992.86,676.02
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,984.89,668.75
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,973.1,659.47
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,963.91,654.37
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,951.52,647.37
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,931.75,634.63
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,909.22,620.31
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,882.56,604.37
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,853.38,586.87
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,819.05,566.46
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,784.44,545.6
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,743.38,520.05
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,700.81,492.99
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,651.98,460.11
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,603.75,426.98
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,553.63,391.89
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,503.74,356.1
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,451.46,317.9
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,400.1,279.32
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,346.97,239.12
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,295.76,199.59
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,244.18,159.59
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,196.27,123.46
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,149.37,91.53
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,107.61,68.82
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,81.35,60.66
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,76.01,56.43
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,62.44,45.32
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,48.36,33.43
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,31.95,18.73
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.87,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.15,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,25.2,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,55.27,35.46
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,121.05,89.08
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,190.07,145.16
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,157.01,121.02
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,107.27,81.21
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,174.08,134.81
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,239.73,186.16
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,246.36,189.94
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,250.75,191.97
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,369.22,281.56
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,484.39,364.29
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,516.67,384.61
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,547.86,404.44
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,490.77,361.05
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,415.87,305.38
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,429.46,314.71
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,442.63,323.08
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,551.6,398.72
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,648.19,462.81
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,677.4,481.5
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,705.64,500.11
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,697.94,493.41
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,689.11,486.39
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,677.2,478.19
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,664.47,469.52
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,624.16,442.67
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,584.46,416.12
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,415.51,300.62
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,255.06,186.1
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,202.12,147.96
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,149.86,109.21
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,372.02,276.02
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,574.22,417.56
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,418.42,306.54
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,277.24,204.29
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,267.79,198.33
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,258.1,191.58
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,172.64,128.11
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,87.65,63.39
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,83.42,60.55
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,79.19,57.57
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,85.96,63.15
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,92.2,68.34
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,79.94,58.95
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,67.75,49.47
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,55.8,41.97
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,43.67,31.65
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,32.49,22.02
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,21.33,12.27
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,12.51,4.14
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.81,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.34,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,16.69,7.05
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,32.52,20.6
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,49.11,34.51
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,68.32,50.46
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,87.41,66.09
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,73.04,54.15
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,60.46,43.67
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,150.91,116.73
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,243.9,190.1
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,240.71,186.18
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,227.06,174.29
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,290.02,222.69
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,344.02,263.46
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,501.39,384.65
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,665.14,506.19
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,415.04,318.43
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,159.82,119.4
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,225.53,170.03
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,291.74,219.93
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,501.54,378.0
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,688.91,512.8
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,650.51,482.7
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,611.52,453.11
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,472.16,351.89
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,338.25,252.46
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,394.94,294.53
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,442.61,329.08
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,467.19,346.94
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,490.25,363.63
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,473.78,351.62
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,457.28,339.75
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,443.72,330.19
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,429.74,320.29
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,441.29,329.61
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,448.33,335.25
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,331.81,249.43
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,224.65,169.09
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,213.56,161.23
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,202.41,153.08
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,202.36,153.58
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,196.01,149.03
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,130.41,98.43
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,59.54,42.73
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,51.6,36.58
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,43.66,30.29
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,35.74,25.18
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,27.83,18.34
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,20.39,11.85
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,12.97,5.3
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.4,0.1
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.6,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,23.33,12.13
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,44.28,30.38
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,64.68,47.73
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,89.9,68.86
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,115.71,90.19
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,129.65,101.16
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,143.37,111.64
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,119.41,91.9
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,96.66,73.16
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,99.87,75.33
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,103.13,77.51
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,164.08,125.58
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,226.26,173.51
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,238.37,182.21
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,250.5,191.02
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,221.0,167.98
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,191.93,145.33
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,173.87,130.96
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,155.94,116.73
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,185.86,139.64
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,215.76,162.22
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,247.48,185.92
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,279.02,209.26
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,237.91,178.31
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,197.26,147.66
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,167.91,125.34
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,138.84,103.05
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,133.02,98.6
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,127.26,94.18
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,147.9,110.24
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,168.24,125.97
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,173.23,129.88
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,178.1,133.76
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,174.82,131.41
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,171.55,129.11
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,139.08,104.23
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,107.02,79.45
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,148.35,112.08
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,187.73,142.82
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,141.87,107.67
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,96.45,72.36
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,98.77,74.56
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,100.78,76.47
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,87.16,65.73
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,73.62,54.93
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,60.21,46.31
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,46.47,34.46
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,33.89,23.49
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,21.33,12.4
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,12.51,3.92
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.81,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.82,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,28.33,15.86
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,60.8,43.59
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,92.49,70.36
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,125.71,98.36
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,160.07,126.85
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,126.84,99.28
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,88.56,67.14
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,114.65,88.02
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,140.79,108.57
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,136.51,104.52
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,132.57,100.83
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,199.97,153.7
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,268.81,206.33
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,293.11,223.62
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,329.93,250.12
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,381.42,287.73
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,433.04,324.63
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,497.12,369.77
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,573.72,422.19
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,459.18,339.45
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,347.12,257.51
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,362.62,268.47
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,366.91,270.73
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,360.49,265.72
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,346.08,255.08
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,442.23,324.5
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,527.84,384.14
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,516.03,375.69
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,503.99,367.78
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,292.09,216.93
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,85.07,60.81
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,101.81,74.12
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,118.47,87.07
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,139.11,103.14
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,159.33,118.86
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,200.11,150.58
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,239.05,180.75
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,239.53,181.4
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,240.81,182.66
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,209.55,159.42
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,183.87,140.38
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,128.97,97.9
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,74.48,55.02
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,64.2,47.02
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,53.92,38.86
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,44.13,32.52
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,34.35,24.04
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,25.04,15.84
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,15.75,7.61
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,9.26,1.24
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.86,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.2,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.04,3.36
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,22.73,12.75
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,33.43,21.81
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,46.47,32.74
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,59.63,43.6
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,68.6,50.76
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,77.6,57.79
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,174.88,136.34
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,273.68,213.76
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,350.49,272.16
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,419.6,323.47
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,483.88,370.94
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,550.35,419.13
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,580.62,438.55
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,609.88,457.16
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,658.97,490.66
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,694.43,514.41
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,670.55,494.82
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,657.37,482.87
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,624.74,458.45
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,590.94,433.24
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,600.08,438.64
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,608.33,443.23
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,687.22,500.14
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,770.63,558.37
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,739.29,535.84
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,707.69,513.8
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,634.0,462.0
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,568.92,415.62
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,537.06,393.61
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,503.68,370.23
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,331.88,246.52
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,165.58,122.19
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,330.49,248.16
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,478.3,355.73
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,286.71,215.17
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,107.01,78.43
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,113.28,83.73
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,119.39,88.74
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,139.55,104.9
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,158.27,119.96
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,113.77,85.42
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,68.87,50.08
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,59.53,42.86
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,50.19,35.49
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,40.87,29.44
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,31.55,21.42
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,23.18,14.12
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,14.82,6.75
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,8.33,0.34
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.81,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.4,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,13.89,5.62
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,20.39,11.19
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,28.76,18.21
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,37.14,25.12
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,55.79,40.31
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,74.65,55.39
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,99.58,75.23
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,124.63,94.85
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,250.0,193.84
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,387.01,297.19
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,467.74,356.84
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,552.08,417.84
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,483.62,364.65
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,396.72,298.13
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,507.48,379.58
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,606.78,449.56
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,633.14,465.43
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,658.67,481.03
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,630.11,459.3
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,600.36,437.13
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,639.62,464.52
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,677.52,490.15
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,632.01,457.49
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,578.26,419.71
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,633.12,459.02
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,676.27,489.19
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,607.56,440.74
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,537.28,391.42
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,571.19,416.97
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,596.38,435.5
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,417.61,309.06
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,246.88,183.57
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,198.76,148.31
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,151.37,112.57
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,273.17,206.01
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,380.16,284.63
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,252.15,189.49
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,131.95,98.57
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,177.11,133.85
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,216.34,163.58
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,137.29,103.13
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,60.47,43.5
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,52.06,36.99
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,43.66,30.31
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,35.28,24.79
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,26.9,17.52
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,19.46,11.0
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,12.04,4.43
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,6.94,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,28.87,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,80.3,50.84
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,148.78,110.23
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,223.78,172.7
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,289.25,227.81
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,362.17,287.65
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,433.29,343.97
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,506.09,399.97
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,468.76,368.55
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,396.26,309.67
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,440.08,341.75
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,484.06,372.91
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,657.39,503.69
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,824.65,620.1
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,864.3,643.28
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,902.07,665.75
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,774.92,574.43
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,606.18,447.21
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,807.77,597.31
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,980.42,713.02
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,824.38,603.5
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,628.01,458.06
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,638.45,465.14
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,647.87,470.45
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,670.75,486.53
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,691.89,501.26
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,688.46,498.84
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,683.7,495.69
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,659.93,479.18
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,635.89,462.55
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,584.1,426.08
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,534.53,390.98
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,569.86,418.25
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,597.38,438.93
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,610.52,451.92
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,602.84,448.83
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,550.72,410.12
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,496.05,368.8
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,441.21,325.72
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,387.01,281.97
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,307.45,222.76
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,259.82,190.53
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,223.34,154.75
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,170.05,104.31
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,119.86,69.55
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,75.11,47.77
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,57.73,43.6
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,51.52,38.23
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,42.95,30.68
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.98,22.45
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,21.91,8.46
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,12.04,4.05
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,18.54,9.59
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,25.97,15.85
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,33.42,22.04
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,39.47,26.93
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,45.54,31.73
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,63.27,46.01
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,81.06,60.14
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,86.29,63.95
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,91.53,67.75
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,108.4,80.83
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,125.31,93.83
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,155.28,116.99
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,185.47,140.08
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,209.4,158.11
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,233.37,176.04
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,224.28,168.5
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,215.29,161.17
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,231.2,172.99
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,247.01,184.62
