Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,259.28,193.63
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,271.41,202.52
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,345.48,257.06
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,410.88,304.06
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,354.57,262.91
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,294.05,218.66
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,220.8,164.36
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,148.63,109.85
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,119.98,88.02
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,91.6,66.15
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,111.5,81.68
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,131.25,96.98
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,134.75,99.79
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,138.2,102.62
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,170.71,128.04
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,202.02,152.39
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,141.99,106.45
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,82.03,59.91
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,58.65,41.67
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,35.33,23.12
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,64.21,46.64
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,92.0,69.14
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,78.85,58.72
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,65.78,48.32
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,61.29,47.01
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,67.58,52.15
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,53.69,39.97
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,39.3,27.0
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,20.3,6.48
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.24,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.19,1.68
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,20.87,11.33
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,31.56,20.54
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,44.61,31.61
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,57.69,42.56
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,40.87,28.46
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,24.13,14.43
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,61.87,45.38
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,100.7,76.53
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,141.58,108.76
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,183.02,140.78
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,216.58,166.5
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,250.49,192.15
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,313.83,239.45
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,366.83,277.88
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,401.05,301.87
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,435.17,325.31
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,420.24,312.05
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,405.1,298.94
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,401.5,295.11
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,397.76,291.01
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,467.72,338.64
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,536.53,382.7
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,587.67,419.55
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,626.41,448.42
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,602.86,433.67
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,579.29,418.8
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,604.83,439.4
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,627.29,457.48
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,511.09,376.37
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,398.34,295.56
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,368.06,274.5
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,338.58,253.4
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,342.41,257.04
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,344.84,259.46
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,330.92,250.02
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,316.21,239.85
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,252.12,191.78
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,194.75,148.41
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,207.88,158.46
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,218.65,165.97
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,191.65,144.81
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,164.73,123.81
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,136.76,102.8
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,109.79,83.47
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,89.67,71.39
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,70.99,55.27
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,53.28,39.75
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,35.87,24.14
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,18.42,4.07
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,10.01,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,19.5,8.05
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,44.85,30.34
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,70.13,51.59
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,105.11,80.68
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,137.23,107.13
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,68.28,50.85
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.49,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,80.08,59.61
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,159.36,122.2
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,132.66,100.38
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,107.09,79.71
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,200.02,152.39
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,308.34,234.46
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,383.67,290.11
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,460.31,345.47
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,587.05,438.31
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,716.84,530.02
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,746.4,549.19
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,774.7,568.04
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,792.53,579.73
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,808.72,590.39
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,699.34,510.79
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,568.96,415.89
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,519.38,380.81
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,470.59,345.58
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,636.45,467.7
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,776.78,566.98
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,721.28,526.55
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,667.83,488.38
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,745.56,550.84
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,793.88,587.99
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,687.33,510.56
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,591.33,437.57
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,565.03,419.89
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,535.81,399.25
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,516.52,385.93
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,486.58,363.34
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,440.85,327.29
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,387.55,283.24
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,330.41,235.77
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,271.35,186.13
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,214.81,138.85
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,162.22,97.01
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,110.75,61.94
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,64.74,41.53
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,52.97,39.57
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,48.84,35.91
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.53,28.52
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.84,20.38
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,16.1,1.19
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,29.81,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,81.98,48.35
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,153.34,113.26
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,229.92,177.67
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,177.43,139.22
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,93.66,71.07
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,64.71,47.39
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,39.94,27.03
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,247.33,196.79
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,458.14,361.51
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,599.55,470.46
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,747.88,578.31
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,793.81,607.49
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,838.21,635.61
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,878.8,660.69
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,917.45,684.14
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,937.73,696.35
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,962.85,711.99
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,983.06,723.19
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,1000.03,732.3
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,1008.65,736.76
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,1013.64,738.98
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,1012.94,736.46
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,1008.55,731.68
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,998.0,724.53
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,983.88,715.18
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,964.33,702.35
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,941.43,687.38
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,913.01,668.45
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,881.56,647.52
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,845.56,623.77
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,806.95,598.12
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,763.85,568.98
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,718.64,538.19
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,668.23,501.26
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,616.34,462.46
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,561.84,420.84
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,506.91,377.85
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,448.91,331.57
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,391.97,284.91
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,333.7,236.65
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,273.47,186.29
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,216.49,139.16
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,163.46,97.44
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,111.55,62.45
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,65.2,42.61
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,54.54,40.81
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,49.73,36.63
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,41.03,28.89
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,31.94,20.32
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,41.44,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,116.14,68.26
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,189.61,140.36
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,275.02,212.99
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,344.39,272.2
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,420.44,334.74
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,488.48,389.13
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,558.65,443.33
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,618.15,487.76
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,678.23,530.07
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,731.98,565.94
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,779.14,596.43
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,824.16,624.75
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,867.25,651.29
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,903.3,672.68
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,936.67,692.08
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,964.22,708.89
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,988.53,723.57
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,1006.44,732.64
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,1020.73,739.42
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,1028.22,743.1
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,1031.9,744.48
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,1027.42,739.55
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,1019.08,732.33
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,1007.33,724.27
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,991.94,713.99
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,970.66,700.28
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,946.04,684.47
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,917.19,665.67
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,885.26,644.84
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,848.01,620.64
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,808.24,594.61
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,764.27,565.35
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,718.21,534.43
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,578.98,430.66
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,464.95,343.82
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,499.65,372.84
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,504.3,376.18
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,446.43,329.84
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,389.46,283.17
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,330.93,234.72
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,270.56,184.18
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,213.02,136.1
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,158.9,93.23
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,106.71,58.4
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,59.93,45.25
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,50.95,37.77
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,47.41,34.65
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,38.39,26.64
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.6,18.28
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,39.84,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,111.99,63.8
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,182.78,134.76
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,263.64,203.23
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,333.09,262.21
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,409.36,324.77
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,474.93,376.39
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,543.72,428.51
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,603.69,472.82
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,661.95,513.55
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,716.07,548.84
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,769.71,582.96
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,815.36,610.5
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,859.22,636.32
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,889.22,652.51
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,924.08,671.78
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,951.24,687.13
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,975.26,700.48
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,993.37,708.67
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,1008.03,714.75
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,1016.12,718.25
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,1020.53,719.63
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,1019.14,716.8
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,1014.03,711.86
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,1002.26,704.42
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,986.88,694.91
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,966.54,682.41
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,942.79,667.88
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,913.51,649.87
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,881.18,629.92
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,844.65,607.16
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,805.45,582.53
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,761.03,554.23
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,714.56,524.26
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,613.01,450.52
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,528.19,387.64
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,433.15,319.41
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,352.49,260.79
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,320.51,237.69
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,288.82,214.22
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,264.89,195.96
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,238.21,174.89
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,210.0,148.39
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,167.12,110.1
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,117.13,71.43
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,56.08,41.98
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,48.23,35.46
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,44.08,31.82
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,36.43,24.96
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,27.26,16.23
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,13.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,26.68,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,72.8,38.88
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,145.27,106.66
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,220.26,169.17
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,286.73,224.55
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,360.76,284.19
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,429.02,336.85
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,497.87,388.06
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,558.02,430.04
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,619.67,471.25
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,674.24,505.93
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,728.86,538.91
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,775.27,565.85
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,820.4,591.25
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,852.87,606.77
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,887.54,623.39
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,916.29,640.25
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,942.23,655.5
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,959.77,666.83
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,974.0,676.39
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,881.18,617.62
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,769.5,541.7
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,890.92,627.87
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,982.38,685.12
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,879.44,618.93
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,757.62,535.15
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,763.6,542.37
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,766.83,546.49
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,825.57,591.73
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,861.67,617.74
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,825.8,595.69
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,787.53,572.44
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,743.84,545.18
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,698.39,515.1
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,650.24,481.9
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,600.57,446.54
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,546.7,406.75
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,492.62,365.53
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,400.96,296.39
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,336.79,248.92
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,290.65,213.89
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,247.14,180.44
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,206.67,149.88
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,167.06,120.69
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,132.69,95.94
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,100.14,79.58
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,82.11,64.38
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,64.29,48.99
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,47.28,34.08
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,29.81,18.1
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,15.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,30.1,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,86.8,45.31
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,154.47,113.15
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,230.49,176.75
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,285.32,223.23
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,344.43,271.4
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,372.08,292.3
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,382.52,299.12
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,500.86,386.98
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,628.39,475.5
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,682.17,506.3
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,735.84,536.28
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,781.55,565.13
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,822.13,590.61
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,858.55,612.21
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,892.48,632.15
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,920.92,649.91
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,946.52,666.0
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,964.19,676.85
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,978.52,685.72
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,987.28,691.78
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,992.56,695.86
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,992.14,696.56
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,988.17,695.19
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,877.45,623.25
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,756.78,538.38
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,848.81,608.41
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,918.8,656.69
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,890.23,638.48
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,858.86,619.34
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,695.01,506.71
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,541.46,394.44
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,633.85,467.09
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,693.86,513.28
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,644.5,477.87
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,594.48,441.87
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,541.53,402.41
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,486.12,360.14
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,429.56,315.96
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,374.48,271.66
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,317.77,225.55
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,263.44,180.64
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,209.13,136.15
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,158.61,97.02
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,109.49,65.1
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,65.89,50.47
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,58.31,44.15
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,50.88,37.65
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,39.41,27.45
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,27.37,15.9
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,28.1,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,81.47,40.46
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,148.46,109.35
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,222.54,172.34
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,289.51,228.91
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,363.98,289.73
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,432.55,343.85
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,501.39,396.32
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,561.68,440.76
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,623.41,484.94
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,678.2,522.24
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,733.15,558.45
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,778.57,588.25
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,818.64,614.12
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,858.39,638.95
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,896.19,662.24
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,923.91,679.41
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,948.71,694.73
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,834.52,613.22
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,684.01,500.84
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,750.46,548.3
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,803.03,584.68
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,749.52,545.46
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,684.48,498.79
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,838.36,613.71
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,960.73,697.95
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,940.51,684.09
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,910.43,664.8
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,888.41,650.63
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,856.92,630.07
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,820.75,606.55
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,782.08,581.17
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,738.67,552.1
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,693.46,520.31
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,642.04,482.85
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,590.96,444.8
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,536.08,403.93
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,482.58,362.79
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,427.12,318.27
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,371.8,272.61
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,314.99,225.41
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,260.41,179.39
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,205.01,133.18
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,152.88,92.2
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,103.13,59.91
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,60.23,45.91
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,53.99,40.57
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,47.16,34.48
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,36.75,25.17
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,25.84,14.36
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,27.52,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,79.62,37.13
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,149.42,109.98
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,227.01,176.2
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,159.21,125.31
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,64.1,47.2
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,283.02,228.32
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,510.75,408.02
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,570.61,453.04
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,631.78,498.33
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,687.89,536.83
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,741.56,572.84
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,621.09,479.08
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,453.3,345.76
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,463.85,352.09
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,459.7,347.15
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,587.64,442.33
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,718.66,536.26
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,554.66,415.52
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,387.85,289.72
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,597.22,447.24
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,804.98,595.0
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,580.57,432.08
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,349.1,258.94
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,372.55,276.61
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,385.17,285.75
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,679.65,511.07
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,921.84,680.11
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,786.61,583.56
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,644.01,475.44
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,612.93,454.09
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,582.03,432.24
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,656.31,493.09
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,696.5,527.33
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,563.59,425.45
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,454.96,341.12
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,412.93,310.81
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,372.56,281.11
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,386.47,290.16
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,370.64,271.74
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,312.73,222.65
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,256.69,174.64
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,179.42,121.86
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,153.3,114.0
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,124.82,92.91
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,98.03,77.92
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,79.87,62.6
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,61.31,46.56
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,43.74,31.04
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,26.23,14.28
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,29.41,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,83.82,36.43
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,153.74,112.86
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,231.0,178.99
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,205.07,161.9
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,154.44,121.35
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,220.18,174.7
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,282.21,223.79
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,373.94,295.32
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,462.84,362.71
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,489.98,380.24
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,513.98,395.29
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,667.42,511.59
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,825.04,621.64
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,862.4,643.75
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,897.52,665.01
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,822.98,611.41
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,722.58,534.61
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,695.12,513.56
