Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,651.78,481.17
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,587.77,434.16
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,510.53,377.38
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,557.55,410.96
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,614.24,450.15
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,709.07,518.92
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,789.19,576.12
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,583.95,430.63
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,387.54,286.12
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,526.03,389.54
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,653.54,480.73
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,613.42,451.95
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,578.64,427.51
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,454.06,337.99
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,336.45,251.4
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,398.15,298.93
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,449.03,336.82
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,368.06,276.48
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,296.49,223.14
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,335.77,252.14
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,354.11,261.83
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,305.43,222.07
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,255.26,180.49
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,200.28,138.83
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,160.32,111.2
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,121.34,84.6
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,88.02,69.39
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,72.97,56.58
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,57.26,42.9
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,42.55,29.84
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,24.92,12.66
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,13.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,5.24,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,10.19,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,26.0,14.99
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,42.69,29.15
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,63.22,46.35
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,83.54,63.13
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,176.83,139.65
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,282.65,223.79
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,288.38,226.19
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,279.2,217.1
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,362.81,280.8
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,439.06,337.11
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,627.5,478.59
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,814.12,608.26
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,726.78,541.22
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,602.87,447.06
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,556.21,411.96
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,492.41,364.07
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,402.93,298.33
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,302.84,223.82
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,540.47,399.07
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,765.35,554.02
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,878.92,635.01
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,975.07,699.15
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,609.52,451.6
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,215.52,158.13
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,267.08,197.27
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,318.14,234.62
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,512.06,377.83
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,686.3,500.09
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,592.62,432.03
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,509.55,371.93
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,612.87,452.08
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,683.52,505.6
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,634.89,470.11
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,583.94,432.96
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,453.85,337.02
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,353.99,262.96
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,373.94,276.58
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,365.35,264.31
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,309.16,218.31
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,255.48,173.94
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,200.7,129.38
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,149.84,90.68
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,101.6,60.76
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,64.47,49.07
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,56.58,42.34
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,48.25,34.97
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,35.82,23.95
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,22.79,10.29
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,13.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,24.57,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,71.34,24.31
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,140.75,102.38
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,214.48,165.24
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,281.43,221.65
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,355.92,282.27
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,420.76,332.69
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,494.7,387.65
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,555.06,431.37
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,616.89,474.73
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,671.83,511.84
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,726.88,547.39
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,772.89,576.86
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,817.6,605.11
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,744.33,549.63
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,649.12,476.69
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,655.97,480.12
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,646.87,472.26
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,663.48,481.93
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,678.81,490.55
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,679.1,489.58
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,678.08,487.92
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,665.14,478.46
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,651.3,468.51
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,658.97,473.92
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,665.3,478.32
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,698.87,502.37
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,720.52,518.25
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,751.77,541.7
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,781.27,563.46
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,738.18,534.45
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,694.71,505.33
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,580.37,424.12
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,479.31,350.93
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,487.44,358.58
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,488.36,359.96
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,470.43,347.84
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,443.42,328.04
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,300.67,223.06
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,190.1,142.0
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,178.81,134.14
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,166.99,125.52
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,145.91,109.64
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,125.51,94.21
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,105.02,78.72
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,85.59,66.77
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,66.55,50.78
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,47.25,34.23
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,30.49,19.58
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.98,2.94
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,6.67,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,25.54,14.61
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,44.0,30.31
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,67.4,49.84
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,90.48,68.77
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,120.49,93.07
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,151.36,117.59
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,154.47,119.43
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,157.22,120.92
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,238.84,184.7
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,314.89,242.12
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,280.51,213.87
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,234.57,177.34
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,215.53,162.1
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,196.84,147.15
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,340.17,254.52
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,477.54,351.96
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,590.66,429.89
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,703.84,504.62
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,829.58,590.91
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,947.58,668.94
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,947.56,665.72
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,944.41,662.12
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,838.5,590.61
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,729.3,515.75
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,684.49,487.12
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,648.89,463.44
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,557.37,400.76
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,464.67,336.15
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,626.42,455.34
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,752.05,543.05
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,709.06,514.42
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,665.04,485.87
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,566.81,415.93
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,483.79,355.74
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,449.1,331.44
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,412.85,304.97
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,395.03,290.36
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,360.54,260.45
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,305.43,216.05
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,253.21,173.52
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,199.35,130.34
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,149.99,93.32
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,103.09,64.55
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,69.9,53.63
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,60.61,45.78
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,50.82,37.18
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,37.54,25.26
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,21.48,7.36
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,20.35,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,55.17,11.5
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,131.0,95.05
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,204.69,157.95
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,271.28,214.19
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,345.47,274.83
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,412.18,327.14
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,488.4,384.44
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,549.41,428.71
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,611.99,472.6
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,668.31,510.5
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,725.04,546.65
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,771.89,575.87
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,817.47,603.67
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,856.06,625.52
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,888.07,642.79
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,915.9,659.06
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,940.87,673.53
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,960.19,683.09
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,976.29,690.71
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,984.01,694.6
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,988.24,696.54
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,884.41,628.48
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,766.07,545.08
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,860.37,614.39
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,940.32,669.01
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,598.66,438.4
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,249.55,182.01
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,407.22,298.8
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,559.13,405.13
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,674.31,490.96
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,759.56,554.04
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,715.89,523.81
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,670.93,493.04
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,622.49,459.4
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,573.06,424.06
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,476.25,353.08
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,399.73,296.65
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,388.59,287.01
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,358.36,259.73
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,302.82,214.66
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,250.23,171.56
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,196.92,128.81
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,148.64,92.86
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,102.23,64.63
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,70.83,54.43
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,61.15,46.22
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,53.01,38.95
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,36.73,24.47
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.89,4.85
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,16.01,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,43.88,4.91
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,110.72,79.18
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,179.94,137.78
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,252.85,198.38
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,325.79,257.8
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,391.14,309.72
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,461.04,363.55
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,521.3,408.3
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,583.69,453.39
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,638.32,491.67
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,699.18,533.36
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,746.09,564.86
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,791.97,594.71
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,831.09,618.37
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,868.36,640.52
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,897.73,658.5
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,924.49,674.78
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,944.24,685.1
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,960.98,693.54
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,970.09,698.53
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,975.87,701.58
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,971.8,697.02
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,970.8,694.68
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,960.09,687.61
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,946.08,678.61
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,926.76,666.28
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,904.25,651.98
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,774.15,562.12
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,647.29,469.61
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,566.81,413.7
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,495.84,363.13
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,603.97,447.17
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,678.46,503.77
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,626.19,465.57
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,574.38,427.54
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,520.78,388.05
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,467.55,347.58
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,373.28,276.29
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,306.7,227.26
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,285.62,206.43
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,247.03,168.57
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,193.25,125.08
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,143.12,87.6
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,95.98,59.5
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,65.79,50.2
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,56.72,42.46
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,47.16,34.01
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,32.99,21.29
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,19.08,2.37
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,27.27,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,76.71,6.34
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,157.3,113.75
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,243.74,188.2
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,314.68,249.02
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,393.3,314.13
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,294.28,235.74
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,163.09,127.06
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,283.35,224.14
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,415.18,326.38
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,390.97,304.54
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,359.73,277.68
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,417.84,320.18
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,464.31,353.08
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,490.19,370.4
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,515.79,387.4
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,534.07,399.04
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,551.05,409.73
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,672.43,496.94
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,781.39,572.52
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,719.76,526.22
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,643.6,470.57
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,738.71,538.71
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,828.17,600.44
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,907.68,660.17
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,962.97,696.29
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,640.25,475.71
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,291.54,214.25
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,602.8,452.25
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,850.89,625.36
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,811.98,598.01
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,770.96,570.86
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,677.08,503.53
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,589.99,438.33
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,531.62,396.08
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,477.47,356.27
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,399.74,299.37
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,331.08,248.75
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,301.04,226.24
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,270.88,203.17
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,237.99,178.05
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,205.51,152.92
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,172.78,127.3
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,140.84,102.76
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,102.44,69.42
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,51.51,38.31
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,46.19,33.64
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,39.49,27.54
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,28.69,17.64
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.41,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.72,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,11.13,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,30.01,17.77
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,49.23,34.29
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,74.8,55.62
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,100.59,76.85
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,173.69,136.56
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,255.74,202.07
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,292.7,230.04
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,329.64,257.46
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,537.97,420.68
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,749.74,574.35
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,794.82,603.04
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,838.22,631.19
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,876.82,654.71
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,905.64,671.42
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,932.85,688.15
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,956.97,702.82
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,889.72,654.62
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,781.42,572.1
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,906.15,664.26
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,998.62,724.2
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,995.95,720.13
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,989.57,714.48
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,977.49,706.44
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,961.82,696.2
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,733.69,539.62
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,486.82,355.9
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,502.76,368.79
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,522.3,383.16
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,669.01,496.86
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,774.26,574.73
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,540.92,406.2
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,330.86,245.92
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,469.43,354.46
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,568.52,428.13
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,480.79,360.42
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,411.34,307.21
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,388.89,288.35
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,349.07,253.22
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,292.99,206.92
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,239.93,162.83
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,186.4,119.74
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,137.38,83.67
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,90.99,56.91
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,64.61,49.2
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,56.6,42.31
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,50.0,36.25
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,33.96,21.7
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,18.12,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,17.58,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,48.09,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,126.62,89.9
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,202.47,154.89
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,272.07,214.13
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,350.58,279.27
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,421.21,335.88
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,493.29,391.83
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,443.68,350.11
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,357.43,279.48
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,388.3,301.64
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,418.03,322.17
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,620.77,477.95
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,822.36,621.8
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,856.72,641.59
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,893.27,663.73
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,693.64,520.12
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,437.46,325.99
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,554.78,412.24
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,658.68,485.31
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,838.92,617.43
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,992.03,720.47
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,985.56,713.21
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,984.71,710.93
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,838.36,610.55
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,666.92,484.41
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,808.77,592.02
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,910.38,662.8
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,769.18,563.81
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,621.99,454.36
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,595.9,437.03
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,569.5,418.77
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,641.69,476.49
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,680.78,508.54
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,628.27,469.58
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,575.83,430.31
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,521.05,388.43
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,466.37,345.52
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,406.2,297.57
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,349.84,251.3
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,292.09,203.65
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,237.08,157.93
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,182.26,114.03
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,132.9,78.28
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,85.41,51.86
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,59.6,44.76
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,51.79,38.05
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,43.6,30.71
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,32.06,19.85
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,19.49,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,23.77,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,102.44,72.09
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,176.17,135.05
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,253.22,199.63
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,332.5,264.87
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,406.41,324.35
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,492.04,390.83
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,555.55,438.11
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,620.91,485.31
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,683.12,528.52
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,746.55,570.67
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,793.4,601.44
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,834.62,628.01
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,875.81,653.04
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,915.05,676.43
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,943.63,693.86
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,969.17,709.33
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,979.63,713.81
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,995.72,722.19
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,1003.54,726.38
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,1007.7,728.4
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,1004.66,724.45
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,997.96,718.34
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,986.14,710.52
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,970.77,700.55
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,948.14,684.83
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,922.28,667.12
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,892.4,647.89
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,859.57,626.69
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,820.79,601.41
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,779.7,574.43
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,735.84,545.16
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,687.53,510.93
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,635.35,473.14
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,582.37,433.82
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,526.63,392.13
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,470.91,349.1
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,411.83,301.65
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,351.28,252.03
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,292.14,203.06
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,235.71,156.0
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,179.72,111.03
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,128.96,74.34
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,80.24,47.97
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,56.73,42.54
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,49.26,36.07
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,42.16,29.59
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,28.54,16.87
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,15.02,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.63,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.21,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,85.55,59.22
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,159.93,122.23
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,226.91,178.62
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,302.79,241.2
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,385.02,307.22
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,465.94,370.48
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,527.75,416.86
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,592.0,463.68
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,659.01,511.35
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,722.54,554.48
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,770.46,586.34
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,817.22,617.05
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,859.28,642.9
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,895.17,664.25
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,923.81,680.56
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,949.55,694.9
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,971.11,706.46
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,989.49,715.97
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,996.9,719.6
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,1000.71,721.09
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,995.54,717.23
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,995.72,717.05
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,983.8,709.12
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,968.28,699.05
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,946.36,683.52
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,921.11,665.95
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,890.37,645.94
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,856.67,623.96
