Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,818.52,599.17
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,777.85,572.52
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,732.56,542.33
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,685.37,509.36
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,633.02,471.37
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,579.21,431.39
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,523.14,389.39
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,466.95,345.9
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,408.03,298.37
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,350.26,250.51
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,287.57,198.59
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,230.21,150.54
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,173.44,104.87
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,121.11,67.09
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,70.86,40.46
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,48.38,35.48
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,42.85,30.64
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,37.07,25.29
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,24.59,13.46
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,15.25,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.46,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.92,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.85,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.78,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.7,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.63,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,5.56,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,6.49,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,175.05,135.94
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,373.05,285.69
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,484.4,368.55
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,616.17,463.43
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,650.07,486.3
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,683.29,509.34
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,454.19,343.43
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,188.71,140.97
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,430.47,324.91
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,654.86,484.2
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,832.52,612.89
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,982.9,713.98
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,978.22,708.53
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,979.38,708.4
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,967.12,700.63
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,951.36,690.79
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,882.28,645.44
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,801.42,585.93
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,833.88,614.64
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,843.76,622.78
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,687.7,510.98
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,537.85,397.41
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,576.74,429.06
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,601.75,449.01
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,595.27,446.57
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,570.01,429.25
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,513.9,386.62
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,457.71,342.64
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,355.4,264.47
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,287.76,214.96
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,269.26,194.01
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,225.05,148.68
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,169.29,103.57
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,119.01,67.46
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,70.47,41.94
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,50.34,37.45
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,44.46,32.17
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,36.83,25.14
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,24.25,12.87
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,13.34,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,52.11,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,131.97,93.59
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,213.45,166.0
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,284.64,227.42
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,368.43,296.87
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,436.42,350.69
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,508.39,404.94
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,570.67,450.19
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,634.49,494.47
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,688.77,528.36
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,742.74,560.81
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,789.49,588.81
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,830.85,612.62
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,868.37,634.04
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,903.48,653.64
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,931.45,669.82
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,956.43,684.15
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,974.7,692.94
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,989.56,699.71
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,996.81,703.28
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,1000.44,704.83
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,996.82,701.37
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,998.36,701.32
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,986.65,693.87
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,971.27,684.4
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,949.78,671.85
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,924.8,657.15
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,893.43,637.8
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,859.02,616.48
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,820.73,591.8
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,779.73,565.18
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,733.77,535.75
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,685.81,503.7
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,632.79,466.35
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,579.33,427.57
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,521.87,385.42
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,465.04,342.11
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,405.71,294.89
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,347.11,246.72
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,286.99,196.81
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,229.27,148.55
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,167.65,98.99
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,113.22,60.01
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,62.02,34.58
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,43.06,31.1
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,37.67,26.35
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,32.02,21.08
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,21.65,10.43
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,12.39,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,51.33,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,146.29,102.02
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,234.21,178.83
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,307.8,240.75
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,389.5,306.83
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,456.15,358.58
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,526.31,410.75
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,587.95,455.55
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,650.87,498.98
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,704.4,533.22
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,754.02,564.05
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,800.13,592.92
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,844.57,620.28
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,708.56,523.18
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,527.19,388.44
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,755.17,554.81
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,958.09,685.84
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,975.56,692.76
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,989.6,699.67
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,910.29,648.6
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,795.2,568.02
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,909.71,649.05
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,990.46,698.36
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,977.34,689.15
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,960.68,678.82
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,937.85,665.23
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,911.82,649.64
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,880.83,630.37
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,846.98,609.22
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,807.45,584.63
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,765.8,558.38
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,722.05,529.96
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,673.9,496.49
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,621.38,459.08
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,568.33,420.29
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,512.73,379.34
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,457.24,336.98
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,395.67,288.2
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,338.07,241.1
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,279.67,193.01
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,224.16,147.06
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,168.81,103.2
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,118.68,68.05
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,71.12,44.23
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,53.61,39.84
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,45.51,32.77
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,37.04,25.04
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,23.19,10.81
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,10.48,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,33.32,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,125.54,86.2
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,207.18,157.39
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,278.27,217.26
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,361.64,284.99
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,389.3,307.36
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,415.43,327.16
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,466.08,363.97
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,516.29,398.95
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,548.87,419.79
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,565.85,429.35
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,512.12,386.05
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,434.86,325.92
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,481.83,358.68
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,529.14,390.16
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,489.26,359.26
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,433.26,317.66
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,456.16,332.77
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,478.68,346.91
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,558.69,402.14
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,624.12,446.01
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,675.44,479.67
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,736.06,518.51
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,737.65,519.55
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,737.47,520.11
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,598.86,426.95
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,467.04,335.64
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,514.19,370.6
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,549.99,396.33
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,505.56,365.82
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,459.13,334.01
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,585.07,430.13
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,666.84,490.82
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,614.06,452.75
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,560.7,414.17
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,505.22,372.76
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,449.91,330.1
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,389.07,282.2
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,332.13,235.83
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,149.37,102.03
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,14.85,6.28
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,12.52,4.47
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,10.19,2.61
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,8.34,1.14
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.48,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.63,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.77,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.39,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,31.74,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,122.27,82.98
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,201.84,153.46
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,271.86,212.59
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,354.15,279.45
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,423.53,334.12
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,497.41,390.04
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,558.85,434.89
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,621.85,479.39
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,674.94,514.8
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,727.61,549.28
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,773.08,577.89
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,817.13,605.19
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,695.94,517.17
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,535.6,396.72
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,744.62,550.93
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,936.28,679.09
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,952.65,686.37
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,965.65,693.11
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,576.48,430.18
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,142.44,103.32
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,581.85,438.52
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,971.27,699.93
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,698.61,512.05
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,403.7,295.0
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,515.06,376.64
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,611.51,444.14
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,596.39,433.44
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,580.49,422.76
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,409.9,301.5
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,241.07,177.23
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,474.04,357.28
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,658.69,492.08
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,516.33,385.09
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,399.64,296.95
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,373.96,278.54
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,346.55,258.02
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,352.26,259.35
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,328.88,234.31
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,270.96,186.19
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,215.94,140.53
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,160.65,96.44
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,109.18,60.4
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,61.28,37.99
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,48.01,35.09
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,40.16,28.19
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,31.83,20.55
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,15.59,3.92
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,17.93,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,86.45,57.01
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,146.67,110.85
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,212.0,165.47
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,283.87,223.84
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,347.09,273.47
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,425.29,332.05
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,485.88,375.81
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,548.76,419.79
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,604.59,456.47
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,661.34,492.55
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,708.26,523.83
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,754.58,554.38
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,791.23,577.44
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,831.0,602.23
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,684.7,499.05
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,533.4,389.24
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,735.98,535.02
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,921.06,659.64
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,929.41,663.01
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,934.67,666.2
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,931.48,663.12
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,925.22,658.18
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,913.83,651.12
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,899.51,642.25
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,877.8,628.52
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,853.63,613.15
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,610.69,444.92
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,369.19,268.95
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,555.18,408.85
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,713.12,520.78
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,669.49,489.57
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,626.18,459.41
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,585.33,431.18
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,539.47,398.38
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,486.46,359.5
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,434.48,320.21
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,378.95,276.71
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,326.29,234.35
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,272.21,190.9
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,221.65,150.34
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,170.34,110.48
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,123.07,77.45
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,79.56,55.04
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,64.62,48.81
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,52.65,38.4
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,37.12,24.64
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,19.12,4.53
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,30.51,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,121.41,80.49
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,201.69,152.82
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,273.05,212.52
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,356.72,279.06
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,425.13,330.0
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,497.73,380.61
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,559.47,424.22
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,622.79,467.55
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,676.42,501.94
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,729.71,535.49
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,776.21,562.53
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,821.31,588.16
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,853.72,605.33
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,888.02,623.61
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,915.88,638.99
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,940.77,652.62
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,784.44,549.93
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,591.81,416.64
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,800.59,562.21
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,981.93,673.11
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,974.99,665.65
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,973.57,664.24
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,961.26,657.71
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,945.43,649.26
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,922.84,637.6
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,897.03,623.85
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,866.36,606.22
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,832.84,586.65
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,794.75,563.98
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,754.18,539.42
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,708.11,511.22
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,661.15,479.98
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,608.48,443.7
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,555.33,405.82
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,499.45,364.5
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,443.68,321.81
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,385.16,275.75
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,325.02,227.18
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,266.42,179.34
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,210.68,133.77
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,154.96,90.42
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,103.91,56.13
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,55.85,35.39
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,45.97,33.03
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,38.44,26.41
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,30.48,19.02
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,14.9,0.6
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,38.95,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,132.39,86.85
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,218.8,166.22
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,291.9,228.4
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,373.37,294.8
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,440.61,346.74
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,511.63,398.65
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,573.35,441.14
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,636.47,481.25
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,689.13,510.07
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,741.15,536.43
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,783.12,560.76
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,827.03,586.08
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,862.17,605.55
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,894.59,623.3
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,921.11,639.62
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,944.6,654.24
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,960.8,663.22
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,973.48,670.22
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,980.2,674.25
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,983.34,676.33
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,979.53,674.41
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,972.1,670.49
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,958.99,662.48
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,942.41,652.53
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,919.5,638.94
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,893.4,623.34
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,862.58,605.33
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,828.96,585.44
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,789.26,561.44
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,747.32,535.72
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,631.62,455.73
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,530.89,383.92
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,550.61,401.34
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,546.24,399.36
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,490.24,357.57
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,434.78,315.22
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,377.49,270.43
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,321.85,225.65
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,264.29,179.26
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,210.13,135.62
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,156.96,94.85
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,109.01,63.06
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,62.88,47.07
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,52.73,38.63
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,42.57,29.77
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,31.92,20.02
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,16.17,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,22.14,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,108.83,69.5
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,183.95,138.82
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,254.34,198.69
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,333.78,264.28
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,400.42,317.41
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,476.63,375.58
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,539.4,421.55
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,603.97,467.24
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,658.36,503.84
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,712.67,538.75
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,759.05,566.65
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,804.2,593.01
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,840.71,613.5
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,874.89,632.2
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,902.11,646.88
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,921.34,656.39
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,938.98,663.57
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,953.35,668.64
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,960.77,669.96
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,964.75,669.18
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,972.26,669.12
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,968.04,661.91
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,862.99,594.81
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,736.19,508.04
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,831.16,574.66
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,892.54,610.99
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,861.13,592.42
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,826.86,573.27
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,788.99,550.56
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,748.61,526.06
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,702.61,498.59
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,654.85,467.6
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,524.94,377.51
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,418.42,301.92
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,408.07,296.26
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,388.35,281.93
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,356.16,256.26
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,313.44,220.5
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,261.63,177.2
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,204.23,128.57
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,148.63,85.79
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,97.84,52.45
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,50.71,37.01
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,44.78,31.98
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,37.16,25.25
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,28.03,16.74
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,27.34,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,122.97,77.39
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,214.64,162.23
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,289.74,226.28
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,373.68,295.31
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,444.84,351.46
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,520.72,408.69
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,582.4,453.36
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,645.48,496.13
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,696.61,527.89
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,750.42,560.52
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,796.35,588.48
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,840.56,614.66
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,876.99,634.33
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,910.86,651.99
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,929.35,660.17
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,952.74,671.56
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,969.76,679.47
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,983.31,685.36
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,989.3,689.37
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,991.6,691.3
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,989.02,688.95
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,982.71,684.42
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,968.89,676.28
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,951.48,666.03
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,928.65,652.9
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,902.47,637.61
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,870.9,618.4
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,836.37,597.19
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,796.49,572.62
