Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,754.15,546.12
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,707.46,516.07
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,658.98,482.4
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,606.37,444.84
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,552.82,405.49
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,494.95,362.49
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,437.95,318.54
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,378.52,270.8
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,320.41,222.86
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,260.63,173.52
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,200.54,124.36
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,143.94,80.87
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,92.21,47.44
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,44.29,31.58
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,40.69,28.54
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,33.77,22.39
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,26.49,15.29
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,13.23,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,32.54,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,130.66,80.74
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,224.2,169.07
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,300.0,233.59
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,384.67,302.61
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,455.8,357.95
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,531.52,413.94
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,593.53,457.82
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,653.93,497.23
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,709.22,531.53
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,764.03,564.3
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,809.67,591.56
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,853.48,617.27
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,881.91,632.78
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,915.1,651.39
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,941.97,667.2
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,965.64,681.12
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,981.94,689.78
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,994.65,696.37
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,1001.13,699.49
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,1003.85,700.49
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,999.77,696.68
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,991.9,690.75
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,977.82,682.0
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,960.1,671.15
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,936.52,655.42
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,909.57,637.71
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,877.59,618.2
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,842.63,596.73
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,802.76,572.39
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,760.41,546.15
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,712.69,515.39
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,663.18,481.07
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,607.61,441.7
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,552.13,401.38
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,494.91,359.55
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,437.98,316.37
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,378.43,269.27
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,317.59,220.06
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,258.16,171.68
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,201.89,126.08
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,146.06,83.68
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,95.6,51.56
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,49.9,36.08
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,45.37,32.27
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,36.8,24.77
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,26.57,15.1
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,13.48,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,13.16,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,88.35,51.75
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,170.46,127.54
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,241.22,186.66
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,320.58,250.78
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,391.76,306.77
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,468.9,365.17
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,424.53,329.14
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,365.53,281.66
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,541.79,413.64
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,717.37,535.85
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,765.35,564.04
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,812.11,592.19
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,854.7,617.19
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,895.64,640.85
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,918.85,654.4
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,944.54,669.76
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,966.38,681.36
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,985.0,691.02
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,848.11,602.28
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,693.69,494.5
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,853.8,609.09
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,987.0,693.27
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,973.97,684.72
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,957.34,675.41
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,848.5,604.4
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,724.58,516.74
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,799.39,573.94
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,841.32,603.71
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,801.74,578.36
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,759.68,551.74
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,712.42,520.82
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,664.26,487.23
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,611.15,449.3
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,556.98,409.45
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,499.05,366.26
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,441.24,321.59
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,381.41,273.38
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,322.77,224.85
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,259.23,172.6
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,201.32,125.1
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,143.94,81.26
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,91.42,47.97
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,46.02,33.16
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,42.14,29.83
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,33.86,22.51
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,25.1,13.78
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,14.77,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,29.05,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,120.35,70.58
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,208.53,158.36
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,284.73,223.57
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,369.06,292.67
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,436.58,345.23
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,507.63,397.56
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,570.65,442.63
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,635.22,486.88
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,688.54,520.75
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,741.24,553.38
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,788.26,582.58
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,833.81,610.41
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,865.7,629.44
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,899.55,649.78
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,926.68,666.06
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,950.75,680.47
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,966.69,688.42
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,979.15,694.33
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,985.42,697.91
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,988.08,699.42
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,980.21,693.54
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,968.77,685.6
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,954.81,677.14
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,937.44,666.61
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,912.94,650.61
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,885.52,632.77
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,852.68,612.33
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,817.28,590.11
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,776.18,564.17
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,733.48,535.93
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,687.52,505.33
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,639.32,472.34
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,584.19,432.3
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,530.62,392.48
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,475.36,351.29
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,421.15,309.61
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,364.74,264.73
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,309.75,220.15
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,237.36,166.28
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,185.5,130.33
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,146.58,101.37
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,115.07,80.27
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,82.75,63.81
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,65.26,49.06
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,46.55,32.82
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,28.16,15.56
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,15.25,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,89.05,48.76
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,179.97,135.53
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,252.28,197.54
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,334.52,265.9
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,414.63,330.78
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,498.68,396.59
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,454.58,359.43
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,373.76,293.5
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,557.43,436.23
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,739.48,567.11
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,784.54,596.14
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,827.93,624.52
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,865.47,647.36
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,892.8,663.1
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,918.96,677.79
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,942.0,690.36
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,959.17,699.36
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,972.88,706.19
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,978.56,709.05
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,980.55,709.71
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,973.04,702.92
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,961.85,693.96
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,722.59,530.41
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,452.7,330.85
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,371.96,273.54
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,286.99,211.38
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,448.1,331.72
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,585.54,430.53
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,678.44,501.6
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,735.86,545.39
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,598.27,444.66
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,477.14,353.82
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,521.89,390.21
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,534.45,400.06
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,478.24,356.63
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,422.37,312.32
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,344.36,251.63
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,284.92,206.4
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,244.87,169.65
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,190.43,119.99
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,135.92,78.34
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,86.88,47.72
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,48.14,35.0
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,43.52,30.91
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,33.38,21.91
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,23.56,11.56
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,86.5,44.99
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,175.44,131.87
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,247.67,194.3
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,329.74,263.27
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,402.42,322.49
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,477.69,381.71
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,426.01,338.48
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,337.6,265.9
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,381.62,299.0
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,426.05,331.37
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,619.93,479.74
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,810.48,614.45
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,680.14,515.52
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,510.75,384.44
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,729.84,549.93
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,931.49,688.15
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,717.15,534.47
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,452.06,334.77
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,548.99,406.44
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,631.0,464.9
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,633.23,465.42
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,634.45,465.67
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,569.7,418.2
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,496.37,364.5
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,711.3,526.82
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,872.05,639.91
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,840.5,617.79
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,810.44,597.91
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,770.36,571.32
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,728.22,543.16
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,681.28,510.99
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,632.91,476.71
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,575.16,433.34
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,520.39,391.34
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,464.95,348.18
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,410.45,304.63
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,354.14,258.88
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,300.46,214.39
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,244.9,168.79
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,192.29,126.28
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,141.64,88.54
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,97.46,61.02
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,62.64,47.53
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,53.71,39.7
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,40.95,28.22
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,25.38,12.17
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,14.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,12.98,1.7
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,26.0,15.04
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,44.96,31.05
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,64.04,47.04
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,85.17,64.47
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,106.11,81.44
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,156.68,122.54
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,219.84,172.79
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,290.85,228.41
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,377.48,294.29
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,469.59,364.28
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,580.34,445.47
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,610.59,464.25
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,639.39,482.23
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,640.41,480.6
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,638.78,477.36
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,712.28,529.57
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,798.8,588.47
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,741.49,545.48
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,694.42,510.03
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,667.19,490.88
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,651.9,479.57
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,635.72,467.72
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,618.97,455.53
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,637.22,469.48
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,660.71,486.55
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,567.96,419.86
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,487.89,361.63
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,427.99,318.79
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,376.75,281.53
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,375.31,281.14
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,372.28,279.26
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,194.02,146.28
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,20.46,10.73
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,15.8,7.1
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,11.15,3.39
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,22.3,12.48
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,33.45,21.6
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,29.25,18.31
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,25.06,14.99
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,20.87,11.59
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,16.68,8.15
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,12.97,5.56
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,9.26,2.29
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,6.01,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,7.87,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,15.76,7.1
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,26.91,16.74
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,38.08,26.35
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,50.2,36.63
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,62.36,46.79
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,67.47,50.92
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,72.61,55.02
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,91.63,70.51
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,110.78,85.93
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,100.49,77.23
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,90.59,68.93
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,91.52,69.36
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,92.48,69.82
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,121.01,92.64
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,149.74,115.39
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,192.89,149.25
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,236.29,182.76
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,244.26,188.67
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,252.15,194.6
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,250.06,192.47
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,247.95,190.39
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,235.12,180.4
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,222.41,170.55
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,237.15,181.99
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,251.66,193.21
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,242.21,185.96
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,232.84,178.84
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,200.84,153.8
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,169.4,129.15
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,178.03,136.43
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,186.43,143.51
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,207.14,160.09
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,226.73,175.72
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,172.91,133.66
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,120.47,92.27
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,171.16,132.58
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,213.59,165.09
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,183.32,141.03
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,153.91,117.65
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,125.18,94.98
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,98.11,74.2
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,74.93,59.54
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,56.31,43.03
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,37.62,26.08
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,18.52,5.79
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,9.53,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,28.78,8.64
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,62.53,45.01
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,111.28,87.09
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,155.25,124.89
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,199.01,161.78
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,244.72,199.36
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,166.86,134.34
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,91.68,70.42
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,104.28,80.39
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,116.89,90.15
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,231.67,182.74
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,344.26,270.41
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,366.92,286.05
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,389.46,301.7
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,515.07,397.57
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,643.39,491.38
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,657.98,498.0
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,670.69,504.0
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,703.96,527.32
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,735.8,549.27
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,652.21,487.9
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,581.73,435.46
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,581.08,435.41
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,579.56,434.35
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,554.8,416.38
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,530.22,398.64
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,476.7,359.8
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,433.05,327.79
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,426.07,323.36
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,418.18,318.05
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,445.68,339.81
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,462.56,353.06
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,448.37,342.93
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,427.12,327.12
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,373.32,285.87
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,323.85,247.71
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,257.76,197.19
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,202.36,155.32
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,174.59,133.71
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,147.48,112.39
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,126.99,86.74
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,79.33,46.47
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,48.43,36.43
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,41.66,30.28
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,30.56,19.98
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,18.94,4.44
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,102.07,38.8
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,214.23,163.52
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,291.61,232.45
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,378.55,306.12
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,449.71,364.67
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,525.37,424.11
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,587.72,469.59
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,648.43,510.28
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,702.89,544.67
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,756.85,577.41
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,802.88,604.68
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,847.07,630.0
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,875.17,644.66
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,908.06,662.4
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,934.3,676.87
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,957.3,689.28
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,972.86,695.63
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,984.82,699.85
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,990.14,702.26
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,991.69,702.56
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,988.5,699.55
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,981.47,694.33
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,966.64,685.04
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,948.12,673.64
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,924.11,658.26
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,896.65,640.76
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,863.77,620.43
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,827.86,598.09
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,786.44,571.99
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,742.48,543.98
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,695.13,512.97
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,645.91,478.27
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,592.25,439.49
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,537.4,398.58
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,479.93,354.16
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,422.36,308.2
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,359.2,256.89
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,299.1,206.51
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,238.44,155.66
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,180.6,108.07
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,122.8,65.08
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,69.95,35.13
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,34.39,23.71
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,30.66,20.3
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,23.57,13.7
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.09,0.9
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,109.67,35.83
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,233.62,179.82
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,312.55,252.03
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,401.06,328.73
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,473.05,388.87
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,546.28,447.33
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,609.7,495.94
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,674.11,542.3
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,729.21,580.72
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,783.65,617.89
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,822.62,642.3
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,866.3,669.78
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,902.73,690.71
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,936.42,709.47
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,962.37,725.56
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,984.92,739.41
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,1000.89,747.45
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,1013.1,753.08
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,1018.99,756.13
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,1020.92,756.74
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,1015.11,751.19
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,1005.35,743.22
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,990.02,732.9
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,970.88,720.18
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,946.67,702.75
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,918.9,683.06
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,884.99,660.37
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,847.94,635.5
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,806.25,607.52
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,761.88,577.48
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,712.66,544.21
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,661.51,506.95
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,606.43,464.73
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,550.45,420.67
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,491.03,372.69
