Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,429.58,321.81
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,366.67,268.52
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,304.95,215.03
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,242.42,161.5
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,182.9,111.61
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,124.19,67.35
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,67.6,34.58
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,36.66,26.16
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,32.63,22.43
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,24.69,14.85
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,16.29,0.0
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,110.97,28.47
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,237.62,182.37
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,317.14,255.46
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,406.31,332.74
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,478.26,392.94
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,551.17,451.26
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,614.88,498.32
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,679.55,542.44
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,734.16,576.13
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,787.9,607.54
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,833.84,635.58
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,870.46,656.84
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,906.23,677.34
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,939.12,695.69
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,964.44,709.62
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,986.34,721.37
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,1001.27,727.3
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,1012.42,730.97
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,1017.67,732.47
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,1018.98,731.7
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,1014.19,725.92
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,1005.44,717.93
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,989.54,707.99
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,969.84,695.87
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,944.49,679.81
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,915.6,661.54
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,881.31,640.28
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,843.92,616.94
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,801.85,590.41
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,757.16,561.71
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,707.68,529.33
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,656.32,493.07
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,601.11,452.86
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,544.83,410.42
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,485.18,364.45
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,425.51,316.64
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,360.99,262.98
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,299.71,210.43
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,237.68,157.42
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,178.73,108.18
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,119.99,64.14
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,66.65,34.63
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,34.78,24.52
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,31.08,21.07
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,23.05,13.37
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,14.54,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,6.48,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.97,4.83
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,21.79,12.6
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,30.63,20.25
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,40.4,28.55
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,50.19,36.68
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,43.67,31.07
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,37.16,25.48
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,210.18,167.67
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,388.03,302.85
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,414.18,319.59
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,439.31,336.73
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,399.75,305.1
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,371.45,281.8
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,291.18,221.29
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,203.46,154.06
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,307.56,232.79
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,403.01,301.49
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,613.61,454.59
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,807.16,585.24
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,745.92,539.03
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,695.83,502.59
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,602.39,437.81
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,512.51,374.36
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,568.59,415.41
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,610.59,445.05
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,644.87,470.06
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,670.29,488.81
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,712.81,521.89
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,728.78,535.2
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,610.85,452.45
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,502.98,374.66
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,389.63,292.94
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,291.44,220.23
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,154.71,116.86
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,20.44,10.91
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,93.16,69.42
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,160.83,122.77
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,140.29,106.98
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,120.34,91.69
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,99.99,75.94
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,80.57,60.56
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,61.35,47.12
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,42.5,30.6
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,26.61,16.02
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.2,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.24,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,85.78,4.42
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,183.76,138.41
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,259.8,205.87
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,348.65,279.57
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,421.34,337.22
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,498.53,395.31
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,563.19,442.31
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,629.55,488.75
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,685.3,524.93
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,740.73,559.93
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,788.38,589.97
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,834.57,618.66
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,866.03,637.34
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,899.78,657.57
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,927.62,674.47
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,952.37,689.47
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,968.06,697.46
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,980.22,703.41
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,986.16,706.98
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,988.43,708.46
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,987.68,706.83
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,991.55,708.28
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,976.2,698.43
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,957.12,686.54
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,931.59,669.92
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,902.62,651.16
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,868.79,629.98
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,831.95,606.75
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,789.89,580.35
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,745.4,551.98
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,696.03,518.36
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,644.9,481.78
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,588.88,440.8
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,532.11,397.97
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,472.68,352.35
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,413.64,305.31
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,352.27,254.5
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,292.62,203.92
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,228.89,150.55
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,171.27,103.44
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,114.71,62.26
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,64.34,35.49
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,40.23,28.77
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,35.11,24.05
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,24.86,14.19
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,13.93,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,80.73,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,173.15,128.67
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,248.36,195.33
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,336.41,268.69
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,408.24,326.33
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,484.63,384.89
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,548.61,433.61
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,614.38,482.21
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,673.06,522.44
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,732.11,561.74
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,778.59,591.06
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,819.26,616.01
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,856.13,638.12
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,890.51,658.38
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,917.27,673.49
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,940.95,686.63
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,958.06,696.05
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,971.74,703.4
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,977.17,706.49
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,978.9,707.44
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,972.0,703.01
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,961.45,696.43
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,946.93,687.41
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,928.89,676.21
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,904.88,659.84
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,877.61,641.41
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,843.97,619.69
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,807.6,596.08
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,766.04,569.08
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,722.27,539.8
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,674.32,505.64
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,624.95,469.67
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,570.8,429.45
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,516.32,387.8
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,457.32,341.39
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,400.29,295.15
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,340.61,245.92
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,283.18,197.6
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,224.45,148.82
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,169.77,104.78
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,116.21,66.5
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,69.33,41.68
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,47.19,34.49
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,38.42,26.64
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,25.85,14.56
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,15.25,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,59.97,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,129.93,94.67
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,210.34,164.85
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,292.97,234.69
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,290.45,234.2
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,290.7,234.08
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,278.43,222.96
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,259.45,205.85
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,183.31,143.83
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,103.0,77.7
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,184.49,142.83
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,282.32,218.85
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,403.55,312.09
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,514.0,394.32
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,459.66,351.05
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,388.93,296.0
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,401.93,304.75
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,414.62,312.99
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,695.61,526.86
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,933.85,693.57
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,819.87,610.74
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,694.12,516.41
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,678.33,505.38
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,661.59,493.12
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,768.49,574.87
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,851.2,633.14
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,818.35,610.09
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,782.87,585.99
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,742.9,558.71
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,700.68,529.18
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,653.77,494.83
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,605.49,458.8
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,552.6,417.77
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,499.33,375.6
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,441.55,329.87
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,385.78,284.41
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,327.64,236.24
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,271.55,188.88
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,214.3,141.31
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,161.17,98.62
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,109.2,61.68
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,64.02,38.27
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,44.22,31.8
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,36.1,24.52
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,23.87,12.51
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,13.34,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,71.0,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,152.89,110.88
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,228.11,177.91
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,314.48,250.55
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,390.91,312.88
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,471.87,376.33
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,535.94,424.81
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,601.96,472.99
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,660.24,513.09
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,719.03,552.13
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,764.99,580.95
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,805.33,605.37
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,704.0,529.68
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,561.14,420.8
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,753.68,561.55
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,926.86,674.71
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,942.98,680.78
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,955.67,686.09
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,960.95,688.17
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,962.6,688.13
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,953.14,680.29
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,948.18,675.58
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,933.32,666.03
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,914.92,654.41
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,890.28,637.58
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,862.41,618.78
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,829.36,597.9
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,793.5,575.11
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,752.99,549.38
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,710.18,521.83
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,662.14,488.57
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,613.27,453.62
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,559.44,414.18
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,504.9,372.99
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,447.45,328.91
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,390.46,283.62
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,331.1,234.81
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,273.57,186.51
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,212.51,136.15
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,157.68,92.37
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,103.37,54.47
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,55.46,30.92
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,37.38,25.76
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,32.11,20.91
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,21.69,10.27
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,12.39,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,73.2,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,159.51,114.49
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,235.29,182.5
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,324.99,257.45
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,406.31,324.05
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,494.49,393.63
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,558.3,441.54
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,623.86,488.31
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,514.98,402.04
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,363.12,281.01
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,455.39,351.51
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,566.54,432.19
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,465.96,353.85
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,358.32,269.91
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,374.99,281.44
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,391.45,292.27
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,536.52,398.45
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,681.88,499.59
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,697.51,509.1
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,711.56,518.44
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,709.5,515.61
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,705.91,511.93
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,596.22,434.38
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,490.85,358.5
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,711.35,523.46
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,875.44,635.59
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,841.25,611.87
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,804.11,587.66
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,762.55,559.5
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,718.53,529.56
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,670.11,497.19
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,620.01,461.77
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,563.71,419.8
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,507.04,376.44
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,448.47,331.16
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,390.38,284.63
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,330.4,234.9
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,272.45,185.91
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,213.45,136.81
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,155.31,90.35
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,100.8,52.54
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,53.29,29.99
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,36.74,25.19
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,31.43,20.28
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,20.95,9.11
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,11.44,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,78.24,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,173.76,123.39
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,252.53,194.24
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,342.2,268.3
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,420.79,331.87
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,505.97,398.05
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,564.14,442.14
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,627.12,486.89
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,336.45,267.57
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.42,0.35
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,98.94,73.97
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,198.28,151.42
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,555.99,431.42
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,875.25,654.25
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,900.31,668.5
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,922.21,683.0
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,613.85,466.5
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,226.83,169.37
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,361.47,272.15
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,486.42,363.89
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,728.11,546.66
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,924.28,685.38
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,910.09,676.81
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,892.55,667.25
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,865.03,649.42
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,834.92,629.7
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,802.97,609.32
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,768.51,586.98
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,620.39,474.93
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,481.43,366.9
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,328.93,252.29
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,182.07,138.46
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,356.43,277.63
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,485.02,374.05
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,377.88,290.0
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,295.28,226.56
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,242.24,185.05
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,195.65,148.9
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,164.09,123.87
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,135.8,101.54
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,106.63,79.01
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,79.26,58.85
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,58.91,44.85
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,39.98,27.93
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,23.57,10.35
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,6.67,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,63.92,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,173.65,126.99
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,252.97,202.72
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,343.11,281.34
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,415.83,343.58
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,493.42,407.27
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,557.2,457.33
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,622.71,506.34
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,584.24,471.35
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,523.66,419.22
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,563.0,447.09
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,601.28,473.05
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,624.9,487.43
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,646.25,500.02
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,669.25,514.3
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,690.74,527.34
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,840.78,637.04
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,959.06,714.02
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,964.38,713.6
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,966.02,711.85
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,961.91,706.9
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,954.08,699.72
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,938.85,689.65
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,920.08,677.4
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,895.83,660.3
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,868.24,641.11
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,834.26,618.93
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,797.47,594.77
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,756.18,566.51
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,712.48,536.36
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,664.64,501.81
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,615.92,465.75
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,560.37,423.77
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,504.54,380.38
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,446.41,334.65
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,388.86,287.78
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,329.18,237.43
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,270.94,187.35
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,208.75,135.17
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,153.0,90.22
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,97.93,51.81
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,49.02,29.05
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,35.46,24.62
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,30.06,19.46
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,14.71,3.55
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,86.07,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,225.07,163.65
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,308.02,246.26
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,398.18,325.12
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,471.8,387.8
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,549.45,450.77
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,613.38,499.05
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,678.32,544.79
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,649.72,519.99
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,595.62,474.25
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,634.76,501.13
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,672.29,525.6
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,811.22,624.46
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,936.75,706.63
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,962.17,719.68
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,984.09,731.32
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,998.9,738.32
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,1009.87,742.96
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,1014.5,745.09
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,1015.1,744.81
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,1007.65,738.53
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,996.22,729.88
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,980.0,719.68
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,959.93,707.07
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,933.93,690.59
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,904.4,671.76
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,868.8,648.78
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,830.12,623.56
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,786.46,594.68
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,740.36,563.79
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,690.08,528.63
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,637.98,490.48
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,581.78,447.14
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,524.82,401.91
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,449.94,342.49
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,380.77,286.11
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,330.85,241.61
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,278.03,193.59
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,215.69,140.08
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,157.13,92.15
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,96.94,50.08
