Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,46.6,28.15
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,33.98,23.78
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,28.46,18.4
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,13.96,2.18
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,75.03,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,199.75,143.15
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,282.61,224.66
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,376.83,305.01
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,451.41,365.93
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,530.78,427.21
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,596.34,474.44
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,659.97,516.52
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,717.03,551.71
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,773.48,585.04
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,820.03,613.06
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,864.65,639.4
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,901.7,660.42
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,928.08,674.45
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,954.21,689.29
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,976.97,702.01
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,992.31,708.81
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,1003.9,713.47
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,1008.69,715.51
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,1009.57,715.39
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,1005.17,711.81
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,996.79,705.97
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,980.1,695.63
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,959.63,683.15
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,933.21,666.54
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,903.31,647.76
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,868.05,626.05
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,829.77,602.3
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,785.8,574.65
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,739.42,544.96
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,688.4,509.67
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,635.7,472.11
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,579.52,431.24
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,522.4,388.17
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,460.59,340.78
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,399.81,292.2
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,337.01,240.08
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,276.06,188.3
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,213.59,136.26
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,155.05,89.6
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,94.77,48.29
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,44.23,32.4
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,33.3,22.84
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,27.74,17.43
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,13.65,0.58
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,72.57,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,194.31,136.14
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,277.33,218.54
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,372.03,298.79
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,445.57,359.52
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,523.82,421.04
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,588.56,468.71
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,651.38,511.54
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,707.37,547.87
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,762.79,582.67
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,808.94,611.34
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,853.2,638.32
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,889.16,658.7
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,914.64,672.04
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,940.59,685.9
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,963.21,697.56
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,978.33,704.49
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,989.77,709.24
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,994.07,711.71
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,994.49,711.97
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,989.27,708.03
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,980.14,701.77
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,964.07,691.54
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,944.26,679.08
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,918.52,662.08
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,889.31,642.91
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,854.25,621.15
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,816.17,597.26
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,773.29,569.91
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,727.94,540.56
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,677.58,504.96
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,625.51,467.1
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,569.37,425.16
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,512.16,381.17
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,451.87,334.1
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,392.01,285.7
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,329.71,233.7
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,269.29,182.33
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,208.23,131.67
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,151.18,86.6
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,91.73,46.36
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,41.87,30.08
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,32.61,21.99
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,27.01,16.52
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,13.33,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,59.22,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,163.33,110.62
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,244.81,191.33
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,338.45,271.4
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,416.59,336.34
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,500.56,403.13
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,565.13,452.91
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,631.41,501.65
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,685.91,538.67
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,744.85,577.95
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,790.06,607.02
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,833.46,634.41
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,870.72,657.19
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,905.44,678.04
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,923.12,686.96
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,945.34,699.1
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,959.7,704.58
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,970.46,707.8
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,975.13,709.7
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,976.01,709.32
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,970.09,703.6
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,960.38,695.63
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,944.17,684.69
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,924.33,671.54
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,899.14,653.95
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,870.58,634.26
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,835.87,611.27
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,798.28,586.33
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,755.67,558.15
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,710.76,527.93
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,661.52,492.51
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,610.75,455.16
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,555.54,413.64
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,499.24,370.16
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,440.09,323.89
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,381.54,276.58
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,320.58,225.84
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,261.91,176.28
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,199.75,125.4
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,144.13,82.03
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,89.71,46.28
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,42.84,30.6
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,34.56,23.37
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,28.17,17.14
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,13.94,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,17.86,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,42.93,24.76
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,95.98,72.64
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,143.76,114.03
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,187.77,151.4
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,233.45,189.14
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,274.98,222.29
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,317.56,255.25
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,352.67,281.05
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,386.97,305.57
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,418.86,327.29
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,450.23,347.88
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,480.35,366.47
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,509.99,383.96
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,530.11,395.47
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,549.34,406.18
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,563.92,413.82
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,577.39,420.68
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,655.02,474.8
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,717.52,517.49
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,832.94,599.19
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,922.43,657.38
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,906.75,648.99
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,887.72,639.39
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,864.84,625.77
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,838.55,609.68
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,757.07,555.46
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,675.01,496.84
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,688.77,510.56
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,684.13,510.25
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,635.58,476.17
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,585.8,440.49
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,527.01,396.07
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,469.95,352.01
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,413.45,307.94
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,358.32,263.59
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,301.77,216.72
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,247.85,171.44
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,192.53,126.36
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,142.37,87.54
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,92.79,54.5
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,52.13,38.54
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,41.26,29.03
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,30.49,18.88
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,15.44,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,40.57,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,119.08,75.33
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,196.64,151.66
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,283.03,224.68
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,232.76,186.35
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,157.34,124.46
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,78.79,60.27
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,11.13,3.59
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,60.93,44.52
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,113.74,86.84
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,163.88,126.33
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,214.96,165.63
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,219.41,168.09
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,223.92,170.72
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,305.88,232.74
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,376.77,284.61
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,585.72,439.87
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,782.11,576.26
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,761.64,558.01
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,727.87,533.09
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,839.34,612.66
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,916.06,660.71
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,901.06,650.16
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,882.65,638.45
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,858.92,623.37
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,831.99,606.27
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,798.9,585.07
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,766.73,564.45
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,725.67,536.6
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,682.43,506.09
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,634.03,471.76
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,584.35,435.64
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,530.72,395.65
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,476.8,354.23
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,419.76,309.87
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,363.57,264.63
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,302.77,214.44
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,246.42,167.01
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,189.45,120.24
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,137.14,79.67
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,86.13,46.66
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,43.74,31.45
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,36.37,24.89
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,27.37,16.16
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,13.86,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,43.42,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,124.64,76.24
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,206.29,159.2
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,296.64,236.54
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,373.14,301.01
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,454.35,367.07
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,301.0,243.8
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,89.61,67.76
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,103.27,78.48
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,116.94,88.84
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,158.72,121.66
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,201.09,154.32
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,215.99,165.16
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,230.98,176.0
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,464.03,357.65
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,690.38,524.19
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,823.67,620.57
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,933.7,692.99
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,710.29,533.03
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,445.92,332.52
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,416.17,310.32
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,386.92,287.76
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,508.12,378.53
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,622.84,461.66
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,569.28,421.59
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,527.21,390.12
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,547.24,406.16
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,569.74,423.35
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,642.69,481.07
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,684.76,515.0
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,636.44,479.01
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,587.38,442.09
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,532.28,399.9
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,477.25,356.64
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,419.29,310.59
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,362.21,263.83
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,303.05,214.17
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,244.21,164.42
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,186.59,117.01
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,133.65,76.09
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,82.56,43.48
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,41.32,29.11
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,34.28,22.85
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,26.92,15.35
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,15.73,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,39.91,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,116.47,67.44
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,198.86,151.98
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,288.74,228.67
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,369.98,296.97
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,458.48,369.03
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,524.51,420.98
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,592.74,472.9
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,655.62,518.61
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,719.56,563.57
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,761.71,590.96
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,806.41,619.73
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,847.57,645.74
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,886.64,669.97
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,912.09,683.94
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,926.41,690.28
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,943.1,699.0
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,956.34,705.46
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,960.81,707.27
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,961.51,706.77
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,957.29,702.07
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,949.23,695.0
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,932.83,683.66
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,912.79,670.05
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,887.37,651.59
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,858.58,631.03
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,824.18,607.75
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,786.87,582.66
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,744.18,554.1
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,699.21,523.26
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,650.11,487.26
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,599.43,449.28
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,544.59,407.29
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,488.42,363.16
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,428.71,315.7
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,369.66,267.29
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,308.78,216.06
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,250.23,166.24
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,190.33,117.13
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,134.82,74.43
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,78.7,38.74
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,36.38,24.94
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,29.98,19.24
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,23.29,12.23
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,37.71,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,110.47,60.6
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,194.66,148.88
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,285.13,226.36
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,364.16,292.78
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,455.91,366.93
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,521.71,418.79
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,589.71,470.61
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,654.54,517.75
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,720.68,564.15
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,762.63,591.55
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,806.95,620.26
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,846.76,645.6
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,884.43,669.16
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,902.04,678.1
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,924.18,690.27
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,940.57,698.79
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,953.47,705.06
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,957.32,706.49
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,957.41,705.61
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,950.94,699.39
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,940.72,690.87
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,924.89,679.89
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,905.46,666.63
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,879.96,648.03
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,851.17,627.38
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,816.62,604.18
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,779.24,579.0
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,736.54,550.04
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,691.63,518.57
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,642.84,482.42
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,592.55,444.42
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,537.41,402.15
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,481.33,358.04
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,422.58,311.34
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,364.59,263.79
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,304.42,213.19
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,246.7,164.14
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,185.59,114.07
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,131.22,72.4
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,78.12,39.31
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,37.42,25.66
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,30.61,19.61
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,23.49,11.93
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.72,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,11.12,0.64
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,24.6,13.92
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,38.32,25.59
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,55.46,39.9
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,72.42,53.85
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,89.27,67.44
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,106.07,80.72
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,199.75,156.43
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,290.24,227.58
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,375.94,293.58
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,452.03,350.75
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,565.37,435.81
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,683.41,521.31
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,704.95,533.32
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,724.3,544.1
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,834.31,623.07
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,933.18,687.12
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,937.63,688.23
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,938.47,687.69
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,931.45,680.97
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,928.43,677.14
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,912.35,665.9
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,892.76,652.53
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,866.76,635.25
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,837.62,615.92
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,725.13,537.14
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,605.4,448.33
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,522.63,388.26
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,441.53,328.49
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,451.72,337.14
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,450.1,336.32
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,411.83,307.81
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,373.14,278.52
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,359.6,266.88
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,330.57,241.28
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,278.28,198.26
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,228.31,156.87
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,176.35,115.06
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,127.39,77.53
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,81.5,47.81
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,45.95,33.02
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,35.0,23.32
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,23.56,11.59
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,20.36,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,53.48,22.06
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,123.18,91.67
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,186.7,146.03
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,245.62,195.73
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,309.8,248.41
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,391.52,313.79
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,466.42,372.47
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,504.44,399.9
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,540.5,425.29
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,524.89,410.27
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,517.17,400.93
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,682.74,526.63
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,846.95,640.23
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,752.08,570.47
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,634.0,479.54
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,549.62,415.25
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,463.34,348.56
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,602.85,452.79
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,713.54,533.12
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,743.27,552.73
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,759.52,563.55
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,756.42,561.32
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,750.68,557.42
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,713.82,529.71
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,676.77,502.02
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,649.76,483.99
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,615.52,460.71
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,576.54,432.76
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,537.8,404.67
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,513.88,387.65
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,490.1,370.03
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,479.77,362.37
