Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,455.49,342.3
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,399.24,297.25
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,344.29,252.1
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,286.85,203.9
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,232.41,157.87
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,177.22,113.02
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,127.49,75.32
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,79.54,45.17
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,45.06,32.39
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,33.91,22.46
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,23.63,11.09
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,14.3,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,4.5,3.8,21.0,4.5,4.29,0.0
2016,10,20,7,0,0.0,9.0,4.2,21.0,9.0,8.33,0.0
2016,10,20,7,15,0.0,22.0,4.5,21.0,22.0,20.41,10.64
2016,10,20,7,30,0.0,35.0,4.8,21.0,35.0,32.51,21.11
2016,10,20,7,45,0.0,51.0,5.1,21.5,51.0,47.85,34.09
2016,10,20,8,0,0.0,67.0,5.4,22.0,67.0,63.78,47.39
2016,10,20,8,15,0.0,83.5,5.7,22.0,83.5,80.17,60.94
2016,10,20,8,30,0.0,100.0,6.0,22.0,100.0,96.5,74.27
2016,10,20,8,45,0.0,60.0,6.3,22.5,60.0,55.79,40.5
2016,10,20,9,0,0.0,20.0,6.6,23.0,20.0,18.56,9.67
2016,10,20,9,15,0.0,68.0,6.7,23.0,68.0,63.28,46.28
2016,10,20,9,30,0.0,116.0,6.8,23.0,116.0,109.79,83.85
2016,10,20,9,45,3.5,154.5,6.9,23.5,156.5,151.57,117.06
2016,10,20,10,0,7.0,193.0,7.0,24.0,197.0,193.94,150.24
2016,10,20,10,15,48.5,249.5,7.0,24.5,282.0,303.88,237.12
2016,10,20,10,30,90.0,306.0,7.0,25.0,367.0,404.93,314.93
2016,10,20,10,45,183.0,318.0,7.0,25.5,445.5,516.39,400.86
2016,10,20,11,0,276.0,330.0,7.0,26.0,524.0,627.87,484.52
2016,10,20,11,15,334.5,325.0,6.95,26.0,567.0,673.28,518.62
2016,10,20,11,30,393.0,320.0,6.9,26.0,610.0,717.12,551.43
2016,10,20,11,45,416.5,310.0,6.9,26.5,620.5,721.13,553.49
2016,10,20,12,0,440.0,300.0,6.9,27.0,631.0,734.17,561.97
2016,10,20,12,15,644.5,212.5,6.9,27.0,697.0,816.93,627.18
2016,10,20,12,30,849.0,125.0,6.9,27.0,763.0,881.55,673.75
2016,10,20,12,45,853.0,121.5,6.9,27.0,756.5,858.34,657.14
2016,10,20,13,0,857.0,118.0,6.9,27.0,750.0,831.74,638.52
2016,10,20,13,15,852.5,117.0,6.9,27.0,734.0,797.83,614.65
2016,10,20,13,30,848.0,116.0,6.9,27.0,718.0,761.23,588.79
2016,10,20,13,45,474.0,214.5,6.9,27.0,549.0,559.15,433.99
2016,10,20,14,0,100.0,313.0,6.9,27.0,380.0,367.74,282.35
2016,10,20,14,15,116.5,299.5,6.85,27.0,374.0,358.16,275.83
2016,10,20,14,30,133.0,286.0,6.8,27.0,368.0,350.3,270.1
2016,10,20,14,45,84.5,253.0,6.8,27.0,304.0,281.67,217.0
2016,10,20,15,0,36.0,220.0,6.8,27.0,240.0,221.98,170.65
2016,10,20,15,15,392.5,156.0,6.7,26.5,342.0,311.11,238.66
2016,10,20,15,30,749.0,92.0,6.6,26.0,444.0,355.02,264.93
2016,10,20,15,45,729.5,85.0,6.5,26.0,396.5,296.45,213.47
2016,10,20,16,0,710.0,78.0,6.4,26.0,349.0,239.25,163.02
2016,10,20,16,15,668.0,72.0,6.1,25.5,297.5,180.59,113.62
2016,10,20,16,30,626.0,66.0,5.8,25.0,246.0,126.53,71.5
2016,10,20,16,45,570.5,57.0,5.5,24.5,194.5,74.01,38.44
2016,10,20,17,0,515.0,48.0,5.2,24.0,143.0,36.3,25.33
2016,10,20,17,15,402.5,37.0,4.85,23.0,95.5,28.92,18.57
2016,10,20,17,30,290.0,26.0,4.5,22.0,48.0,21.18,8.88
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.0,12.39,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.5,71.37,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,41.0,178.52,67.14
2016,10,21,7,15,461.5,30.0,2.8,12.5,90.0,276.07,216.8
2016,10,21,7,30,589.0,40.0,3.0,13.0,139.0,379.22,309.96
2016,10,21,7,45,659.5,46.0,3.2,14.0,194.5,456.63,377.58
2016,10,21,8,0,730.0,52.0,3.4,15.0,250.0,538.83,445.8
2016,10,21,8,15,772.5,56.0,3.45,15.5,305.0,604.06,498.13
2016,10,21,8,30,815.0,60.0,3.5,16.0,360.0,670.47,547.34
2016,10,21,8,45,844.5,63.0,3.6,17.0,412.0,720.31,581.49
2016,10,21,9,0,874.0,66.0,3.7,18.0,464.0,775.35,618.53
2016,10,21,9,15,894.0,68.5,3.6,18.5,511.5,820.93,647.92
2016,10,21,9,30,914.0,71.0,3.5,19.0,559.0,864.45,675.2
2016,10,21,9,45,928.5,72.5,3.4,19.5,600.5,899.54,695.99
2016,10,21,10,0,943.0,74.0,3.3,20.0,642.0,931.68,714.44
2016,10,21,10,15,953.0,75.5,3.2,20.5,676.5,956.55,727.67
2016,10,21,10,30,963.0,77.0,3.1,21.0,711.0,977.84,738.42
2016,10,21,10,45,970.0,77.5,3.05,21.5,737.5,991.44,744.39
2016,10,21,11,0,977.0,78.0,3.0,22.0,764.0,1001.13,747.9
2016,10,21,11,15,981.0,79.0,2.9,22.0,782.0,1004.61,748.46
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,1004.0,746.5
2016,10,21,11,45,986.0,80.5,2.75,22.5,809.5,995.98,738.86
2016,10,21,12,0,987.0,81.0,2.7,23.0,819.0,983.91,728.82
2016,10,21,12,15,987.0,81.0,2.65,23.0,819.0,966.41,716.8
2016,10,21,12,30,987.0,81.0,2.6,23.0,819.0,945.02,702.37
2016,10,21,12,45,985.0,81.0,2.6,23.5,810.5,918.16,683.51
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,887.71,662.37
2016,10,21,13,15,978.5,80.0,2.55,24.0,784.5,850.8,637.79
2016,10,21,13,30,974.0,79.0,2.5,24.0,767.0,810.8,611.04
2016,10,21,13,45,966.5,78.0,2.45,24.0,741.0,765.77,580.68
2016,10,21,14,0,959.0,77.0,2.4,24.0,715.0,718.29,547.87
2016,10,21,14,15,949.5,76.0,2.35,24.0,681.5,667.34,510.12
2016,10,21,14,30,940.0,75.0,2.3,24.0,648.0,614.59,470.08
2016,10,21,14,45,926.0,73.0,2.25,24.0,607.0,556.97,425.3
2016,10,21,15,0,912.0,71.0,2.2,24.0,566.0,498.56,378.53
2016,10,21,15,15,893.0,68.5,2.1,23.5,519.5,437.11,328.51
2016,10,21,15,30,874.0,66.0,2.0,23.0,473.0,376.0,277.09
2016,10,21,15,45,847.0,63.0,1.95,23.0,421.5,312.7,222.37
2016,10,21,16,0,820.0,60.0,1.9,23.0,370.0,249.05,166.9
2016,10,21,16,15,780.0,56.0,1.65,22.5,315.5,186.44,113.99
2016,10,21,16,30,740.0,52.0,1.4,22.0,261.0,128.05,68.5
2016,10,21,16,45,675.5,46.5,1.15,21.5,206.0,71.6,34.28
2016,10,21,17,0,611.0,41.0,0.9,21.0,151.0,33.33,23.14
2016,10,21,17,15,495.0,32.0,0.95,20.0,101.0,26.89,17.1
2016,10,21,17,30,379.0,23.0,1.0,19.0,51.0,20.23,7.56
2016,10,21,17,45,189.5,11.5,1.05,18.0,25.5,10.96,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.5,69.94,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,39.0,174.21,50.67
2016,10,22,7,15,455.5,29.5,1.2,12.0,87.5,272.1,211.73
2016,10,22,7,30,584.0,39.0,1.4,13.0,136.0,374.7,303.21
2016,10,22,7,45,652.5,45.5,1.65,14.0,190.5,451.08,369.2
2016,10,22,8,0,721.0,52.0,1.9,15.0,245.0,532.13,435.8
2016,10,22,8,15,764.0,56.5,2.05,16.0,300.0,597.8,487.1
2016,10,22,8,30,807.0,61.0,2.2,17.0,355.0,664.72,535.37
2016,10,22,8,45,835.0,64.5,2.35,18.0,406.5,719.93,573.14
2016,10,22,9,0,863.0,68.0,2.5,19.0,458.0,767.73,604.49
2016,10,22,9,15,883.0,70.5,2.55,19.5,505.5,812.83,633.73
2016,10,22,9,30,903.0,73.0,2.6,20.0,553.0,855.9,661.02
2016,10,22,9,45,916.5,75.0,2.65,21.0,594.0,890.36,680.65
2016,10,22,10,0,930.0,77.0,2.7,22.0,635.0,921.87,698.05
2016,10,22,10,15,940.0,79.0,2.65,22.0,669.0,947.01,712.89
2016,10,22,10,30,950.0,81.0,2.6,22.0,703.0,968.63,725.39
2016,10,22,10,45,955.5,82.5,2.6,22.5,729.0,981.81,731.41
2016,10,22,11,0,961.0,84.0,2.6,23.0,755.0,991.11,735.05
2016,10,22,11,15,965.5,85.0,2.6,23.5,773.0,994.94,735.26
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,994.75,733.06
2016,10,22,11,45,970.0,87.0,2.6,24.5,800.0,986.41,725.74
2016,10,22,12,0,970.0,88.0,2.6,25.0,809.0,974.11,716.09
2016,10,22,12,15,970.0,88.0,2.6,25.0,809.0,956.8,704.73
2016,10,22,12,30,970.0,88.0,2.6,25.0,809.0,935.67,691.01
2016,10,22,12,45,966.0,88.5,2.6,25.5,800.0,908.01,671.72
2016,10,22,13,0,962.0,89.0,2.6,26.0,791.0,876.94,650.27
2016,10,22,13,15,957.5,88.0,2.6,26.0,773.5,840.64,626.58
2016,10,22,13,30,953.0,87.0,2.6,26.0,756.0,801.32,600.73
2016,10,22,13,45,944.5,86.5,2.65,26.0,730.0,756.87,571.45
2016,10,22,14,0,936.0,86.0,2.7,26.0,704.0,710.11,539.21
2016,10,22,14,15,925.5,84.5,2.7,26.0,670.5,659.02,501.66
2016,10,22,14,30,915.0,83.0,2.7,26.0,637.0,606.3,461.89
2016,10,22,14,45,898.5,81.5,2.75,26.0,596.0,549.11,417.8
2016,10,22,15,0,882.0,80.0,2.8,26.0,555.0,491.43,371.89
2016,10,22,15,15,861.5,77.5,2.8,25.5,508.5,429.96,322.2
2016,10,22,15,30,841.0,75.0,2.8,25.0,462.0,369.65,271.71
2016,10,22,15,45,811.0,71.5,2.8,25.0,411.0,306.55,217.48
2016,10,22,16,0,781.0,68.0,2.8,25.0,360.0,245.85,164.79
2016,10,22,16,15,738.0,63.0,2.45,24.0,306.0,184.23,113.47
2016,10,22,16,30,695.0,58.0,2.1,23.0,252.0,127.3,69.71
2016,10,22,16,45,627.0,51.0,1.8,22.0,197.5,69.39,34.25
2016,10,22,17,0,559.0,44.0,1.5,21.0,143.0,33.21,22.99
2016,10,22,17,15,438.5,34.0,1.5,20.0,94.5,26.57,16.74
2016,10,22,17,30,318.0,24.0,1.5,19.0,46.0,19.63,6.09
2016,10,22,17,45,159.0,12.0,1.55,18.5,23.0,11.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,22.72,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,62.94,8.07
2016,10,23,7,15,144.0,40.5,2.1,14.5,60.0,133.24,101.43
2016,10,23,7,30,219.0,60.0,2.2,15.0,95.0,201.81,162.94
2016,10,23,7,45,257.0,79.5,2.35,15.5,136.0,256.1,210.56
2016,10,23,8,0,295.0,99.0,2.5,16.0,177.0,313.34,259.13
2016,10,23,8,15,333.5,112.5,2.55,16.5,218.5,377.43,311.38
2016,10,23,8,30,372.0,126.0,2.6,17.0,260.0,433.22,355.57
2016,10,23,8,45,552.0,110.0,2.65,17.5,341.5,566.18,460.64
2016,10,23,9,0,732.0,94.0,2.7,18.0,423.0,706.29,564.31
2016,10,23,9,15,755.5,98.0,2.9,18.5,468.0,752.03,595.07
2016,10,23,9,30,779.0,102.0,3.1,19.0,513.0,792.17,622.04
2016,10,23,9,45,590.5,169.5,3.35,19.5,494.5,723.86,570.33
2016,10,23,10,0,402.0,237.0,3.6,20.0,476.0,631.32,496.78
2016,10,23,10,15,619.0,174.0,3.7,20.5,566.0,778.78,608.25
2016,10,23,10,30,836.0,111.0,3.8,21.0,656.0,905.8,695.37
2016,10,23,10,45,570.5,214.0,3.95,21.5,592.5,782.12,604.21
2016,10,23,11,0,305.0,317.0,4.1,22.0,529.0,638.82,492.57
2016,10,23,11,15,261.5,333.5,4.1,22.0,519.0,613.94,473.21
2016,10,23,11,30,218.0,350.0,4.1,22.0,509.0,574.92,443.09
2016,10,23,11,45,259.0,347.5,4.15,22.5,538.0,616.8,473.74
2016,10,23,12,0,300.0,345.0,4.2,23.0,567.0,643.88,493.18
2016,10,23,12,15,225.5,354.0,4.15,23.0,521.5,568.28,435.9
2016,10,23,12,30,151.0,363.0,4.1,23.0,476.0,506.19,388.2
2016,10,23,12,45,296.0,328.0,4.1,23.5,545.0,592.98,455.4
2016,10,23,13,0,441.0,293.0,4.1,24.0,614.0,669.63,512.81
2016,10,23,13,15,427.5,292.5,4.05,24.0,597.5,640.38,490.78
2016,10,23,13,30,414.0,292.0,4.0,24.0,581.0,604.14,464.21
2016,10,23,13,45,427.0,275.5,3.95,24.5,564.5,583.13,448.14
2016,10,23,14,0,440.0,259.0,3.9,25.0,548.0,553.66,425.68
2016,10,23,14,15,552.0,206.5,3.8,24.5,550.5,547.96,423.43
2016,10,23,14,30,664.0,154.0,3.7,24.0,553.0,533.4,413.28
2016,10,23,14,45,718.5,127.0,3.6,24.0,533.0,498.88,385.52
2016,10,23,15,0,773.0,100.0,3.5,24.0,513.0,458.41,351.86
2016,10,23,15,15,643.0,121.0,3.15,23.5,445.0,379.84,289.06
2016,10,23,15,30,513.0,142.0,2.8,23.0,377.0,312.73,235.37
2016,10,23,15,45,489.0,130.5,2.5,23.0,334.0,262.33,192.65
2016,10,23,16,0,465.0,119.0,2.2,23.0,291.0,214.21,151.65
2016,10,23,16,15,435.0,104.0,2.05,22.5,245.5,164.51,110.74
2016,10,23,16,30,405.0,89.0,1.9,22.0,200.0,118.3,74.88
2016,10,23,16,45,358.5,73.0,1.75,21.5,155.5,74.15,45.95
2016,10,23,17,0,312.0,57.0,1.6,21.0,111.0,43.3,31.6
2016,10,23,17,15,223.0,40.5,1.6,20.5,72.0,31.38,20.62
2016,10,23,17,30,134.0,24.0,1.6,20.0,33.0,18.93,4.31
2016,10,23,17,45,67.0,12.0,1.6,20.0,16.5,11.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,30.33,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,87.15,1.52
2016,10,24,7,15,234.5,37.0,1.1,17.5,69.0,180.52,135.95
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,274.95,218.76
2016,10,24,7,45,442.0,62.0,1.5,19.0,159.5,352.19,284.01
2016,10,24,8,0,523.0,72.0,1.7,20.0,209.0,435.2,351.38
2016,10,24,8,15,575.5,79.0,1.95,21.0,260.0,501.49,403.38
2016,10,24,8,30,628.0,86.0,2.2,22.0,311.0,570.24,455.29
2016,10,24,8,45,674.0,88.0,2.5,23.0,361.0,630.03,498.4
2016,10,24,9,0,720.0,90.0,2.8,24.0,411.0,690.63,540.27
2016,10,24,9,15,744.0,94.0,2.75,24.5,456.0,736.3,569.78
2016,10,24,9,30,768.0,98.0,2.7,25.0,501.0,776.75,595.03
2016,10,24,9,45,537.5,177.0,2.65,25.5,469.5,685.9,526.29
2016,10,24,10,0,307.0,256.0,2.6,26.0,438.0,569.5,435.35
2016,10,24,10,15,193.0,275.5,2.5,26.0,392.0,478.14,365.65
2016,10,24,10,30,79.0,295.0,2.4,26.0,346.0,382.82,291.49
2016,10,24,10,45,152.5,312.0,2.35,26.5,415.5,481.21,364.91
2016,10,24,11,0,226.0,329.0,2.3,27.0,485.0,565.72,425.37
2016,10,24,11,15,550.0,215.5,2.3,27.0,608.0,761.02,569.54
2016,10,24,11,30,874.0,102.0,2.3,27.0,731.0,920.49,675.87
2016,10,24,11,45,617.5,214.5,2.3,27.5,661.5,813.36,600.76
2016,10,24,12,0,361.0,327.0,2.3,28.0,592.0,678.35,501.43
2016,10,24,12,15,254.0,344.0,2.3,28.0,530.5,593.36,440.54
2016,10,24,12,30,147.0,361.0,2.3,28.0,469.0,500.56,372.61
2016,10,24,12,45,225.5,347.5,2.3,28.5,511.0,544.75,405.87
2016,10,24,13,0,304.0,334.0,2.3,29.0,553.0,593.06,440.41
2016,10,24,13,15,269.0,332.0,2.3,29.0,522.5,550.52,409.51
2016,10,24,13,30,234.0,330.0,2.3,29.0,492.0,502.29,374.99
2016,10,24,13,45,506.5,228.0,2.35,29.0,563.0,591.14,443.98
2016,10,24,14,0,779.0,126.0,2.4,29.0,634.0,645.75,485.84
2016,10,24,14,15,765.5,123.5,2.4,29.0,602.0,597.91,450.26
2016,10,24,14,30,752.0,121.0,2.4,29.0,570.0,548.98,413.73
2016,10,24,14,45,733.5,117.5,2.45,29.0,532.0,495.74,373.22
2016,10,24,15,0,715.0,114.0,2.5,29.0,494.0,442.71,331.67
2016,10,24,15,15,689.5,109.5,2.5,28.5,450.0,386.4,287.0
2016,10,24,15,30,664.0,105.0,2.5,28.0,406.0,331.66,242.26
2016,10,24,15,45,630.5,99.0,2.55,28.0,358.5,275.1,194.98
2016,10,24,16,0,597.0,93.0,2.6,28.0,311.0,221.68,150.01
2016,10,24,16,15,546.0,85.5,2.3,27.5,261.5,167.4,106.29
2016,10,24,16,30,495.0,78.0,2.0,27.0,212.0,119.06,70.36
2016,10,24,16,45,422.5,67.0,1.75,26.5,163.5,71.46,41.39
2016,10,24,17,0,350.0,56.0,1.5,26.0,115.0,42.68,30.32
2016,10,24,17,15,235.5,40.5,1.45,25.0,73.5,31.49,20.15
2016,10,24,17,30,121.0,25.0,1.4,24.0,32.0,19.82,2.87
2016,10,24,17,45,60.5,12.5,1.35,23.5,16.0,11.91,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.34,0.0
2016,10,25,7,15,0.0,23.5,1.4,17.5,23.5,21.82,11.62
2016,10,25,7,30,0.0,38.0,1.5,18.0,38.0,35.77,24.0
2016,10,25,7,45,0.0,56.0,1.65,18.5,56.0,54.23,39.78
2016,10,25,8,0,0.0,74.0,1.8,19.0,74.0,72.4,55.11
2016,10,25,8,15,0.0,92.5,1.95,19.5,92.5,90.98,70.47
2016,10,25,8,30,0.0,111.0,2.1,20.0,111.0,109.45,85.42
2016,10,25,8,45,68.5,151.0,2.25,20.5,181.5,213.51,171.43
2016,10,25,9,0,137.0,191.0,2.4,21.0,252.0,327.05,261.81
2016,10,25,9,15,139.0,212.5,2.45,21.5,280.0,355.63,282.32
2016,10,25,9,30,141.0,234.0,2.5,22.0,308.0,383.69,302.41
2016,10,25,9,45,93.5,240.0,2.55,22.5,291.0,336.5,263.69
2016,10,25,10,0,46.0,246.0,2.6,23.0,274.0,300.49,233.55
2016,10,25,10,15,154.5,270.5,2.65,23.0,369.5,437.74,340.62
2016,10,25,10,30,263.0,295.0,2.7,23.0,465.0,577.45,444.83
2016,10,25,10,45,332.0,291.5,2.75,23.5,514.0,635.48,486.23
2016,10,25,11,0,401.0,288.0,2.8,24.0,563.0,693.08,527.03
2016,10,25,11,15,631.0,200.5,2.85,24.0,646.0,822.79,622.93
2016,10,25,11,30,861.0,113.0,2.9,24.0,729.0,926.34,692.32
2016,10,25,11,45,626.5,214.5,2.95,24.5,665.5,820.03,617.05
2016,10,25,12,0,392.0,316.0,3.0,25.0,602.0,693.36,522.22
2016,10,25,12,15,376.5,321.0,3.0,25.0,595.5,675.31,509.68
2016,10,25,12,30,361.0,326.0,3.0,25.0,589.0,656.17,495.66
2016,10,25,12,45,383.5,315.0,3.05,25.5,592.0,650.84,491.76
2016,10,25,13,0,406.0,304.0,3.1,26.0,595.0,643.08,486.01
2016,10,25,13,15,423.5,290.0,3.05,26.0,587.5,633.06,479.03
2016,10,25,13,30,441.0,276.0,3.0,26.0,580.0,612.91,464.88
2016,10,25,13,45,476.0,251.5,2.95,26.0,569.0,592.06,450.5
2016,10,25,14,0,511.0,227.0,2.9,26.0,558.0,567.21,432.83
2016,10,25,14,15,575.5,193.0,2.85,26.0,548.0,546.81,418.23
2016,10,25,14,30,640.0,159.0,2.8,26.0,538.0,522.03,399.46
2016,10,25,14,45,450.5,193.5,2.75,26.0,452.0,420.66,321.75
2016,10,25,15,0,261.0,228.0,2.7,26.0,366.0,336.46,257.09
2016,10,25,15,15,286.5,203.0,2.45,25.5,342.5,306.11,233.14
2016,10,25,15,30,312.0,178.0,2.2,25.0,319.0,272.87,205.75
2016,10,25,15,45,296.5,160.5,1.95,25.0,282.0,231.53,171.71
2016,10,25,16,0,281.0,143.0,1.7,25.0,245.0,191.81,138.91
2016,10,25,16,15,263.0,122.5,1.5,24.5,206.0,150.91,105.93
2016,10,25,16,30,245.0,102.0,1.3,24.0,167.0,112.28,76.03
2016,10,25,16,45,214.5,81.0,1.15,23.5,129.0,75.15,50.47
2016,10,25,17,0,184.0,60.0,1.0,23.0,91.0,47.76,34.99
2016,10,25,17,15,121.0,41.0,1.0,22.5,58.0,33.25,21.71
2016,10,25,17,30,58.0,22.0,1.0,22.0,25.0,18.26,0.24
2016,10,25,17,45,29.0,11.0,1.05,21.5,12.5,10.48,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,16.5,12.0,29.17,0.0
2016,10,26,7,0,110.0,19.0,1.3,17.0,24.0,82.28,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.0,176.73,131.34
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,271.25,215.7
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,347.58,280.89
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,430.26,348.76
2016,10,26,8,15,578.5,74.0,2.5,21.0,252.0,495.61,400.66
2016,10,26,8,30,630.0,81.0,2.8,22.0,302.0,563.42,452.49
2016,10,26,8,45,665.5,86.0,3.1,23.0,350.0,618.84,492.6
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,674.48,531.19
2016,10,26,9,15,430.0,161.5,3.3,24.5,356.5,554.78,436.4
2016,10,26,9,30,159.0,232.0,3.2,25.0,315.0,396.31,309.26
2016,10,26,9,45,80.5,203.0,3.15,25.5,245.5,281.64,219.25
2016,10,26,10,0,2.0,174.0,3.1,26.0,176.0,170.26,129.63
2016,10,26,10,15,86.5,238.5,3.0,26.5,294.5,326.12,251.83
2016,10,26,10,30,171.0,303.0,2.9,27.0,413.0,489.47,373.08
2016,10,26,10,45,88.0,248.5,2.8,27.5,305.5,336.36,256.4
2016,10,26,11,0,5.0,194.0,2.7,28.0,198.0,190.88,143.35
2016,10,26,11,15,420.0,155.5,2.65,28.0,454.5,571.8,438.85
2016,10,26,11,30,835.0,117.0,2.6,28.0,711.0,905.2,667.66
2016,10,26,11,45,848.5,112.0,2.55,28.5,722.5,902.74,660.93
2016,10,26,12,0,862.0,107.0,2.5,29.0,734.0,889.94,650.58
2016,10,26,12,15,862.5,107.0,2.45,29.0,734.5,874.64,640.11
2016,10,26,12,30,863.0,107.0,2.4,29.0,735.0,855.95,627.55
2016,10,26,12,45,860.0,107.0,2.4,29.0,726.5,831.05,611.34
2016,10,26,13,0,857.0,107.0,2.4,29.0,718.0,803.11,593.15
2016,10,26,13,15,520.0,219.0,2.4,29.0,587.0,634.7,474.07
2016,10,26,13,30,183.0,331.0,2.4,29.0,456.0,465.42,347.54
2016,10,26,13,45,505.5,217.0,2.4,29.5,546.0,577.43,434.17
2016,10,26,14,0,828.0,103.0,2.4,30.0,636.0,650.78,488.44
2016,10,26,14,15,816.0,101.0,2.35,29.5,604.5,602.53,453.13
2016,10,26,14,30,804.0,99.0,2.3,29.0,573.0,553.14,416.82
2016,10,26,14,45,479.0,167.0,2.3,29.0,444.5,409.08,308.8
2016,10,26,15,0,154.0,235.0,2.3,29.0,316.0,291.57,220.16
2016,10,26,15,15,430.0,163.5,2.25,28.5,361.0,328.63,246.11
2016,10,26,15,30,706.0,92.0,2.2,28.0,406.0,331.3,240.88
2016,10,26,15,45,673.5,86.5,2.2,28.0,358.5,273.41,192.03
2016,10,26,16,0,641.0,81.0,2.2,28.0,311.0,218.46,145.56
2016,10,26,16,15,591.5,74.5,1.9,27.5,261.0,163.03,100.76
2016,10,26,16,30,542.0,68.0,1.6,27.0,211.0,113.21,63.89
2016,10,26,16,45,470.5,58.5,1.35,26.5,162.0,65.68,36.12
2016,10,26,17,0,399.0,49.0,1.1,26.0,113.0,38.38,26.64
2016,10,26,17,15,276.0,35.0,1.1,25.0,71.5,28.14,17.17
2016,10,26,17,30,153.0,21.0,1.1,24.0,30.0,16.64,0.0
2016,10,26,17,45,76.5,10.5,1.1,23.5,15.0,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,58.96,0.0
2016,10,27,7,15,188.0,35.5,1.75,18.5,60.0,157.04,114.9
2016,10,27,7,30,303.0,53.0,1.9,19.0,99.0,245.56,194.3
2016,10,27,7,45,390.0,64.0,2.05,20.0,147.0,321.01,258.56
2016,10,27,8,0,477.0,75.0,2.2,21.0,195.0,407.43,329.12
2016,10,27,8,15,531.0,83.0,2.05,21.5,245.0,473.74,381.24
2016,10,27,8,30,585.0,91.0,1.9,22.0,295.0,542.63,432.99
2016,10,27,8,45,627.0,95.5,1.8,23.0,343.5,600.72,473.78
2016,10,27,9,0,669.0,100.0,1.7,24.0,392.0,659.44,512.29
2016,10,27,9,15,695.5,104.5,1.5,24.5,436.0,705.93,540.72
2016,10,27,9,30,722.0,109.0,1.3,25.0,480.0,751.28,567.21
2016,10,27,9,45,742.5,112.0,1.15,26.0,519.0,788.19,586.27
2016,10,27,10,0,763.0,115.0,1.0,27.0,558.0,822.99,603.17
2016,10,27,10,15,776.5,117.5,1.05,27.0,590.5,844.24,616.04
2016,10,27,10,30,790.0,120.0,1.1,27.0,623.0,867.11,630.17
2016,10,27,10,45,799.0,122.5,1.2,27.5,648.0,882.8,639.19
2016,10,27,11,0,808.0,125.0,1.3,28.0,673.0,895.18,646.23
2016,10,27,11,15,814.0,126.0,1.4,28.0,690.0,899.74,649.65
2016,10,27,11,30,820.0,127.0,1.5,28.0,707.0,900.82,651.04
2016,10,27,11,45,843.5,117.5,1.65,28.5,720.5,902.43,652.2
2016,10,27,12,0,867.0,108.0,1.8,29.0,734.0,893.43,646.53
2016,10,27,12,15,867.0,108.0,1.85,29.0,734.5,877.6,636.8
2016,10,27,12,30,867.0,108.0,1.9,29.0,735.0,858.39,624.97
2016,10,27,12,45,866.0,107.0,1.95,29.5,727.0,833.98,608.56
2016,10,27,13,0,865.0,106.0,2.0,30.0,719.0,806.43,590.13
2016,10,27,13,15,859.5,105.0,2.0,30.0,702.5,772.41,568.13
2016,10,27,13,30,854.0,104.0,2.0,30.0,686.0,739.18,546.61
2016,10,27,13,45,847.0,102.0,2.05,30.0,661.5,697.46,519.02
2016,10,27,14,0,840.0,100.0,2.1,30.0,637.0,653.65,488.24
2016,10,27,14,15,828.0,98.0,2.1,29.5,605.0,604.97,453.83
2016,10,27,14,30,816.0,96.0,2.1,29.0,573.0,555.11,417.5
2016,10,27,14,45,795.0,94.5,2.15,29.0,534.0,500.29,375.72
2016,10,27,15,0,774.0,93.0,2.2,29.0,495.0,445.73,332.85
2016,10,27,15,15,750.5,89.5,2.2,28.5,451.0,388.83,287.43
2016,10,27,15,30,727.0,86.0,2.2,28.0,407.0,331.49,240.3
2016,10,27,15,45,693.5,81.5,2.25,28.0,359.0,273.23,191.26
2016,10,27,16,0,660.0,77.0,2.3,28.0,311.0,217.96,144.43
2016,10,27,16,15,611.0,71.0,2.05,27.5,261.0,162.08,99.2
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,111.71,62.0
2016,10,27,16,45,491.0,55.5,1.55,26.5,162.0,63.11,33.88
2016,10,27,17,0,420.0,46.0,1.3,26.0,113.0,35.81,24.44
2016,10,27,17,15,294.0,33.0,1.25,25.0,71.0,26.42,15.63
2016,10,27,17,30,168.0,20.0,1.2,24.0,29.0,16.48,0.0
2016,10,27,17,45,84.0,10.0,1.2,23.5,14.5,9.53,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,163.0,17.0,0.9,16.0,24.0,100.72,0.0
2016,10,28,7,15,299.5,30.0,1.0,16.5,66.0,202.26,147.9
2016,10,28,7,30,436.0,43.0,1.1,17.0,108.0,302.76,239.72
2016,10,28,7,45,518.0,51.5,1.25,18.0,159.0,380.62,306.05
2016,10,28,8,0,600.0,60.0,1.4,19.0,210.0,464.9,374.5
2016,10,28,8,15,650.5,66.0,1.5,20.0,262.0,531.05,425.89
2016,10,28,8,30,701.0,72.0,1.6,21.0,314.0,599.45,476.63
2016,10,28,8,45,737.0,76.0,1.75,22.0,364.0,652.54,513.06
2016,10,28,9,0,773.0,80.0,1.9,23.0,414.0,709.77,551.42
2016,10,28,9,15,796.5,83.0,2.0,23.5,459.0,755.28,581.2
2016,10,28,9,30,820.0,86.0,2.1,24.0,504.0,799.13,609.37
2016,10,28,9,45,839.0,88.0,2.25,24.5,544.5,835.94,632.72
2016,10,28,10,0,858.0,90.0,2.4,25.0,585.0,870.24,654.22
2016,10,28,10,15,870.0,91.5,2.45,25.5,618.0,887.4,663.23
2016,10,28,10,30,882.0,93.0,2.5,26.0,651.0,908.87,675.34
2016,10,28,10,45,892.5,93.5,2.55,26.5,677.0,924.46,683.52
2016,10,28,11,0,903.0,94.0,2.6,27.0,703.0,936.54,689.52
2016,10,28,11,15,908.0,94.5,2.6,27.0,720.5,939.95,690.92
2016,10,28,11,30,913.0,95.0,2.6,27.0,738.0,939.62,690.09
2016,10,28,11,45,670.5,196.0,2.6,27.5,671.5,835.7,619.22
2016,10,28,12,0,428.0,297.0,2.6,28.0,605.0,712.85,528.75
2016,10,28,12,15,677.0,194.0,2.6,28.0,681.0,813.89,604.84
2016,10,28,12,30,926.0,91.0,2.6,28.0,757.0,887.8,653.64
2016,10,28,12,45,924.5,90.5,2.6,28.5,748.5,862.27,634.94
2016,10,28,13,0,923.0,90.0,2.6,29.0,740.0,833.4,614.95
2016,10,28,13,15,612.5,199.5,2.6,29.0,626.5,686.49,512.46
2016,10,28,13,30,302.0,309.0,2.6,29.0,513.0,536.23,401.01
2016,10,28,13,45,599.0,197.5,2.6,29.0,584.0,623.07,469.01
2016,10,28,14,0,896.0,86.0,2.6,29.0,655.0,671.58,506.42
2016,10,28,14,15,884.5,84.0,2.55,29.0,622.5,621.53,468.81
2016,10,28,14,30,873.0,82.0,2.5,29.0,590.0,570.08,429.9
2016,10,28,14,45,856.5,80.0,2.5,29.0,550.5,514.99,387.39
2016,10,28,15,0,840.0,78.0,2.5,29.0,511.0,459.11,342.98
2016,10,28,15,15,818.0,75.0,2.45,28.5,466.0,399.96,295.32
2016,10,28,15,30,796.0,72.0,2.4,28.0,421.0,341.71,246.86
2016,10,28,15,45,764.5,68.5,2.4,28.0,371.5,281.51,195.67
2016,10,28,16,0,733.0,65.0,2.4,28.0,322.0,223.95,146.43
2016,10,28,16,15,685.5,60.0,2.1,27.0,270.5,165.35,98.86
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,109.49,57.52
2016,10,28,16,45,561.5,48.0,1.5,25.5,167.5,58.41,28.92
2016,10,28,17,0,485.0,41.0,1.2,25.0,116.0,31.48,20.89
2016,10,28,17,15,350.0,29.5,1.15,24.0,72.5,23.31,13.06
2016,10,28,17,30,215.0,18.0,1.1,23.0,29.0,14.68,0.0
2016,10,28,17,45,107.5,9.0,1.1,22.5,14.5,8.58,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,22.0,76.37,0.0
2016,10,29,7,15,290.0,29.5,1.85,17.5,63.5,196.92,142.02
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,299.93,237.59
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.5,380.44,307.04
2016,10,29,8,0,615.0,56.0,2.7,20.0,208.0,468.04,379.35
2016,10,29,8,15,664.0,61.5,2.75,21.0,259.5,532.97,430.53
2016,10,29,8,30,713.0,67.0,2.8,22.0,311.0,596.38,477.98
2016,10,29,8,45,750.5,69.5,2.9,23.0,360.5,653.19,517.5
2016,10,29,9,0,788.0,72.0,3.0,24.0,410.0,709.98,555.69
2016,10,29,9,15,810.0,75.0,3.05,24.5,454.5,754.59,584.96
2016,10,29,9,30,832.0,78.0,3.1,25.0,499.0,797.45,612.5
2016,10,29,9,45,847.5,80.5,3.15,25.5,538.0,832.1,633.88
2016,10,29,10,0,863.0,83.0,3.2,26.0,577.0,856.78,648.21
2016,10,29,10,15,874.0,84.5,3.2,26.5,609.5,880.61,661.69
2016,10,29,10,30,885.0,86.0,3.2,27.0,642.0,901.25,672.96
2016,10,29,10,45,891.5,87.5,3.25,27.5,667.0,914.45,679.61
2016,10,29,11,0,898.0,89.0,3.3,28.0,692.0,924.08,684.02
2016,10,29,11,15,902.5,90.0,3.3,28.0,708.5,927.65,685.58
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,927.5,684.88
2016,10,29,11,45,909.0,91.5,3.35,28.5,733.5,920.79,678.97
2016,10,29,12,0,911.0,92.0,3.4,29.0,742.0,910.38,670.8
2016,10,29,12,15,910.5,92.0,3.4,29.0,742.0,893.58,659.55
2016,10,29,12,30,910.0,92.0,3.4,29.0,742.0,873.25,646.09
2016,10,29,12,45,634.5,200.5,3.45,29.5,651.5,747.56,558.19
2016,10,29,13,0,359.0,309.0,3.5,30.0,561.0,608.13,453.93
