Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,335.23,266.15
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,277.02,211.71
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,221.65,159.7
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,164.8,108.93
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,113.59,66.41
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.0,61.91,31.14
2016,12,19,17,0,426.0,30.0,1.2,1.0,72.0,23.69,15.17
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.0,11.57,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.0,15.5,0.15,1.5,33.5,119.22,2.19
2016,12,20,8,0,364.0,31.0,0.1,2.0,67.0,248.56,195.39
2016,12,20,8,15,456.5,40.0,0.2,2.5,110.5,324.7,268.58
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,407.91,341.11
2016,12,20,8,45,604.0,55.0,0.45,3.5,199.5,469.88,394.36
2016,12,20,9,0,659.0,61.0,0.6,4.0,245.0,534.08,447.5
2016,12,20,9,15,696.5,65.5,0.75,4.5,288.0,581.73,485.85
2016,12,20,9,30,734.0,70.0,0.9,5.0,331.0,633.83,525.43
2016,12,20,9,45,758.5,73.0,1.05,6.0,370.0,673.81,553.86
2016,12,20,10,0,783.0,76.0,1.2,7.0,409.0,712.14,580.55
2016,12,20,10,15,801.0,78.5,1.3,7.5,443.0,742.8,601.6
2016,12,20,10,30,819.0,81.0,1.4,8.0,477.0,770.99,620.73
2016,12,20,10,45,540.5,157.5,1.55,9.0,424.5,640.28,520.34
2016,12,20,11,0,262.0,234.0,1.7,10.0,372.0,490.06,398.59
2016,12,20,11,15,206.5,248.0,1.8,10.5,359.5,446.21,363.44
2016,12,20,11,30,151.0,262.0,1.9,11.0,347.0,414.18,336.22
2016,12,20,11,45,116.5,263.5,2.05,11.5,330.0,384.29,311.4
2016,12,20,12,0,82.0,265.0,2.2,12.0,313.0,342.97,277.49
2016,12,20,12,15,203.5,261.5,2.25,12.0,381.5,444.09,360.36
2016,12,20,12,30,325.0,258.0,2.3,12.0,450.0,540.57,436.62
2016,12,20,12,45,176.5,245.0,2.35,12.5,349.0,393.66,318.72
2016,12,20,13,0,28.0,232.0,2.4,13.0,248.0,245.52,197.42
2016,12,20,13,15,50.5,241.5,2.4,13.0,270.0,278.76,225.22
2016,12,20,13,30,73.0,251.0,2.4,13.0,292.0,301.53,243.85
2016,12,20,13,45,69.0,241.0,2.45,13.5,279.0,284.69,229.96
2016,12,20,14,0,65.0,231.0,2.5,14.0,266.0,268.14,216.43
2016,12,20,14,15,447.0,154.5,2.45,14.0,372.5,423.44,344.64
2016,12,20,14,30,829.0,78.0,2.4,14.0,479.0,529.24,426.53
2016,12,20,14,45,793.5,80.5,2.4,14.0,442.5,475.84,381.39
2016,12,20,15,0,758.0,83.0,2.4,14.0,406.0,423.63,337.15
2016,12,20,15,15,732.0,79.5,2.2,13.5,367.5,370.16,291.07
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,318.18,245.1
2016,12,20,15,45,674.0,70.0,1.8,13.0,286.5,263.51,195.95
2016,12,20,16,0,642.0,64.0,1.6,13.0,244.0,211.32,148.81
2016,12,20,16,15,585.0,57.5,1.5,12.0,199.0,157.09,102.52
2016,12,20,16,30,528.0,51.0,1.4,11.0,154.0,108.75,63.81
2016,12,20,16,45,441.0,41.5,1.35,10.0,111.0,62.03,32.47
2016,12,20,17,0,354.0,32.0,1.3,9.0,68.0,25.44,16.15
2016,12,20,17,15,177.0,16.0,1.35,8.5,34.0,12.41,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,180.5,15.5,3.25,5.5,33.5,117.84,0.0
2016,12,21,8,0,361.0,31.0,3.6,6.0,67.0,246.51,193.4
2016,12,21,8,15,454.5,40.0,3.55,6.5,110.5,322.99,269.63
2016,12,21,8,30,548.0,49.0,3.5,7.0,154.0,406.64,344.76
2016,12,21,8,45,607.0,54.5,3.5,8.0,199.5,470.42,400.19
2016,12,21,9,0,666.0,60.0,3.5,9.0,245.0,536.7,455.18
2016,12,21,9,15,703.0,64.5,3.7,10.0,288.5,584.38,493.34
2016,12,21,9,30,740.0,69.0,3.9,11.0,332.0,636.34,532.45
2016,12,21,9,45,766.5,72.0,4.1,12.0,371.5,678.02,562.37
2016,12,21,10,0,793.0,75.0,4.3,13.0,411.0,718.14,590.8
2016,12,21,10,15,811.0,77.0,4.3,13.5,444.5,748.46,611.33
2016,12,21,10,30,829.0,79.0,4.3,14.0,478.0,776.29,629.77
2016,12,21,10,45,561.5,154.0,4.35,14.5,431.0,653.14,533.0
2016,12,21,11,0,294.0,229.0,4.4,15.0,384.0,510.39,415.13
2016,12,21,11,15,235.5,245.5,4.4,15.5,373.0,467.19,379.21
2016,12,21,11,30,177.0,262.0,4.4,16.0,362.0,435.68,351.75
2016,12,21,11,45,203.5,266.0,4.4,16.5,383.0,458.51,369.31
2016,12,21,12,0,230.0,270.0,4.4,17.0,404.0,480.32,385.71
2016,12,21,12,15,295.0,260.5,4.4,17.5,433.5,527.6,422.46
2016,12,21,12,30,360.0,251.0,4.4,18.0,463.0,560.47,447.77
2016,12,21,12,45,387.0,243.0,4.4,18.5,469.5,562.61,448.76
2016,12,21,13,0,414.0,235.0,4.4,19.0,476.0,562.4,448.04
2016,12,21,13,15,362.5,240.5,4.35,19.0,449.0,518.07,412.88
2016,12,21,13,30,311.0,246.0,4.3,19.0,422.0,475.25,378.87
2016,12,21,13,45,582.5,164.0,4.25,19.0,478.5,561.05,448.96
2016,12,21,14,0,854.0,82.0,4.2,19.0,535.0,620.77,496.32
2016,12,21,14,15,841.5,80.0,4.1,19.0,507.5,576.31,460.14
2016,12,21,14,30,829.0,78.0,4.0,19.0,480.0,530.53,422.71
2016,12,21,14,45,581.5,123.0,3.9,19.0,395.5,417.19,331.69
2016,12,21,15,0,334.0,168.0,3.8,19.0,311.0,315.48,250.05
2016,12,21,15,15,322.0,154.0,3.4,18.5,281.5,278.4,219.29
2016,12,21,15,30,310.0,140.0,3.0,18.0,252.0,242.1,188.44
2016,12,21,15,45,484.0,100.5,2.7,17.5,249.5,237.93,178.25
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,213.38,148.35
2016,12,21,16,15,601.5,55.0,2.2,16.0,201.5,158.77,101.95
2016,12,21,16,30,545.0,49.0,2.0,15.0,156.0,109.96,63.11
2016,12,21,16,45,456.0,40.5,1.85,14.0,113.0,62.93,31.92
2016,12,21,17,0,367.0,32.0,1.7,13.0,70.0,26.02,16.39
2016,12,21,17,15,183.5,16.0,1.75,12.5,35.0,12.36,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.5,108.3,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,63.0,225.99,175.9
2016,12,22,8,15,414.5,41.5,4.55,7.5,105.5,302.44,252.16
2016,12,22,8,30,510.0,51.0,4.7,8.0,148.0,386.22,327.94
2016,12,22,8,45,573.0,57.5,4.9,8.5,193.5,452.42,386.95
2016,12,22,9,0,636.0,64.0,5.1,9.0,239.0,521.48,446.38
2016,12,22,9,15,675.0,68.5,5.05,9.5,282.5,573.68,489.46
2016,12,22,9,30,714.0,73.0,5.0,10.0,326.0,626.01,530.28
2016,12,22,9,45,741.5,76.0,5.0,11.0,365.5,663.69,557.16
2016,12,22,10,0,769.0,79.0,5.0,12.0,405.0,704.14,585.54
2016,12,22,10,15,787.5,82.0,4.85,12.5,438.5,735.74,606.85
2016,12,22,10,30,806.0,85.0,4.7,13.0,472.0,764.92,625.92
2016,12,22,10,45,820.0,86.5,4.6,13.5,499.5,786.01,638.83
2016,12,22,11,0,834.0,88.0,4.5,14.0,527.0,804.14,649.46
2016,12,22,11,15,842.5,89.0,4.4,14.0,547.5,814.01,655.17
2016,12,22,11,30,851.0,90.0,4.3,14.0,568.0,820.59,658.57
2016,12,22,11,45,871.0,85.0,4.2,14.5,583.0,819.78,655.48
2016,12,22,12,0,891.0,80.0,4.1,15.0,598.0,822.05,655.07
2016,12,22,12,15,892.5,80.0,4.0,15.0,602.5,811.66,646.72
2016,12,22,12,30,894.0,80.0,3.9,15.0,607.0,797.88,636.13
2016,12,22,12,45,890.5,80.5,3.85,15.5,603.0,777.52,619.89
2016,12,22,13,0,887.0,81.0,3.8,16.0,599.0,754.08,601.57
2016,12,22,13,15,882.5,80.5,3.75,16.0,587.0,725.87,580.93
2016,12,22,13,30,878.0,80.0,3.7,16.0,575.0,694.91,558.26
2016,12,22,13,45,870.0,79.0,3.65,16.0,555.5,658.55,530.14
2016,12,22,14,0,862.0,78.0,3.6,16.0,536.0,620.02,499.51
2016,12,22,14,15,850.5,76.5,3.55,16.0,509.5,579.01,466.31
2016,12,22,14,30,839.0,75.0,3.5,16.0,483.0,534.01,429.32
2016,12,22,14,45,816.0,74.5,3.45,16.0,448.5,483.24,386.91
2016,12,22,15,0,793.0,74.0,3.4,16.0,414.0,432.54,343.55
2016,12,22,15,15,768.0,71.0,3.1,15.5,375.5,378.91,297.1
2016,12,22,15,30,743.0,68.0,2.8,15.0,337.0,326.25,250.37
2016,12,22,15,45,704.0,64.5,2.55,14.5,293.5,270.34,200.61
2016,12,22,16,0,665.0,61.0,2.3,14.0,250.0,216.35,152.3
2016,12,22,16,15,609.0,55.5,2.1,13.5,204.5,161.83,105.24
2016,12,22,16,30,553.0,50.0,1.9,13.0,159.0,113.02,65.78
2016,12,22,16,45,459.5,41.5,1.7,12.5,115.0,65.06,33.53
2016,12,22,17,0,366.0,33.0,1.5,12.0,71.0,27.77,18.03
2016,12,22,17,15,183.0,16.5,1.55,11.5,35.5,12.76,0.01
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.5,2.6,9.5,13.5,12.53,0.0
2016,12,23,8,0,0.0,27.0,3.0,10.0,27.0,26.25,15.22
2016,12,23,8,15,0.0,46.0,3.2,10.5,46.0,47.39,34.4
2016,12,23,8,30,0.0,65.0,3.4,11.0,65.0,67.53,52.15
2016,12,23,8,45,6.5,83.0,3.6,11.5,85.0,89.9,71.74
2016,12,23,9,0,13.0,101.0,3.8,12.0,105.0,112.56,91.3
2016,12,23,9,15,18.5,118.5,3.85,12.5,124.5,134.24,109.67
2016,12,23,9,30,24.0,136.0,3.9,13.0,144.0,156.19,127.95
2016,12,23,9,45,27.5,151.0,3.95,14.0,161.5,184.59,150.95
2016,12,23,10,0,31.0,166.0,4.0,15.0,179.0,203.1,165.38
2016,12,23,10,15,32.5,180.0,4.0,15.5,194.5,218.87,177.62
2016,12,23,10,30,34.0,194.0,4.0,16.0,210.0,234.64,189.71
2016,12,23,10,45,17.0,162.5,4.0,16.5,170.5,172.55,138.07
2016,12,23,11,0,0.0,131.0,4.0,17.0,131.0,125.02,98.21
2016,12,23,11,15,0.0,136.5,4.05,17.0,136.5,130.24,102.39
2016,12,23,11,30,0.0,142.0,4.1,17.0,142.0,135.47,106.53
2016,12,23,11,45,0.0,143.5,4.15,17.5,143.5,136.67,107.21
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,137.92,107.94
2016,12,23,12,15,34.5,205.0,4.2,18.0,225.5,235.52,187.68
2016,12,23,12,30,69.0,265.0,4.2,18.0,306.0,327.01,260.65
2016,12,23,12,45,68.5,263.0,4.2,18.5,303.5,321.43,255.45
2016,12,23,13,0,68.0,261.0,4.2,19.0,301.0,315.78,250.52
2016,12,23,13,15,142.0,261.0,4.15,19.0,342.5,374.27,298.02
2016,12,23,13,30,216.0,261.0,4.1,19.0,384.0,418.69,333.7
2016,12,23,13,45,108.0,194.0,4.1,19.5,255.5,268.6,214.0
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,119.3,92.27
2016,12,23,14,15,8.5,154.5,3.95,20.0,159.0,150.74,118.2
2016,12,23,14,30,17.0,182.0,3.8,20.0,191.0,181.52,143.22
2016,12,23,14,45,8.5,147.0,3.65,20.0,151.5,142.42,111.7
2016,12,23,15,0,0.0,112.0,3.5,20.0,112.0,104.7,81.14
2016,12,23,15,15,0.0,101.0,3.05,19.5,101.0,94.22,72.87
2016,12,23,15,30,0.0,90.0,2.6,19.0,90.0,83.81,64.53
2016,12,23,15,45,249.5,88.5,2.2,19.0,159.5,158.31,119.44
2016,12,23,16,0,499.0,87.0,1.8,19.0,229.0,203.67,145.16
2016,12,23,16,15,440.5,77.5,1.55,18.5,186.5,152.17,102.28
2016,12,23,16,30,382.0,68.0,1.3,18.0,144.0,108.65,68.15
2016,12,23,16,45,298.0,54.0,1.1,17.5,103.5,65.91,38.72
2016,12,23,17,0,214.0,40.0,0.9,17.0,63.0,32.8,21.89
2016,12,23,17,15,107.0,20.0,0.9,16.5,31.5,15.67,1.95
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,123.0,16.5,2.75,17.5,28.0,89.3,0.0
2016,12,24,8,0,246.0,33.0,3.0,18.0,56.0,190.2,139.8
2016,12,24,8,15,340.0,44.5,3.1,18.5,96.5,264.26,210.26
2016,12,24,8,30,434.0,56.0,3.2,19.0,137.0,346.42,280.91
2016,12,24,8,45,498.0,63.5,3.3,19.5,181.0,411.9,336.22
2016,12,24,9,0,562.0,71.0,3.4,20.0,225.0,480.37,391.99
2016,12,24,9,15,331.5,109.5,3.6,20.0,204.5,381.97,312.11
2016,12,24,9,30,101.0,148.0,3.8,20.0,184.0,248.79,201.25
2016,12,24,9,45,105.0,166.0,4.0,20.5,207.0,273.48,220.83
2016,12,24,10,0,109.0,184.0,4.2,21.0,230.0,297.94,239.52
2016,12,24,10,15,73.5,189.5,4.35,21.5,222.0,262.97,209.97
2016,12,24,10,30,38.0,195.0,4.5,22.0,214.0,239.12,189.22
2016,12,24,10,45,177.5,210.0,4.7,22.5,303.0,380.7,303.98
2016,12,24,11,0,317.0,225.0,4.9,23.0,392.0,524.72,416.29
2016,12,24,11,15,170.0,221.0,5.0,23.0,311.0,384.52,304.74
2016,12,24,11,30,23.0,217.0,5.1,23.0,230.0,232.92,181.94
2016,12,24,11,45,11.5,179.5,5.2,23.5,186.0,182.91,141.89
2016,12,24,12,0,0.0,142.0,5.3,24.0,142.0,134.91,103.1
2016,12,24,12,15,4.0,170.0,5.3,24.0,172.5,166.04,127.95
2016,12,24,12,30,8.0,198.0,5.3,24.0,203.0,197.25,152.65
2016,12,24,12,45,4.0,170.0,5.35,24.0,172.5,165.29,127.28
2016,12,24,13,0,0.0,142.0,5.4,24.0,142.0,134.25,102.57
2016,12,24,13,15,83.5,203.5,5.35,24.0,251.0,262.38,206.17
2016,12,24,13,30,167.0,265.0,5.3,24.0,360.0,389.62,305.91
2016,12,24,13,45,83.5,169.0,5.3,24.0,216.5,226.76,177.86
2016,12,24,14,0,0.0,73.0,5.3,24.0,73.0,67.96,49.65
2016,12,24,14,15,0.0,45.5,5.15,24.0,45.5,42.3,28.94
2016,12,24,14,30,0.0,18.0,5.0,24.0,18.0,16.71,8.07
2016,12,24,14,45,0.0,40.5,4.85,24.0,40.5,37.63,25.27
2016,12,24,15,0,0.0,63.0,4.7,24.0,63.0,58.6,42.49
2016,12,24,15,15,0.0,57.0,4.45,23.5,57.0,52.99,38.08
2016,12,24,15,30,0.0,51.0,4.2,23.0,51.0,47.39,33.63
2016,12,24,15,45,264.5,66.0,4.0,23.0,141.5,143.47,105.58
2016,12,24,16,0,529.0,81.0,3.8,23.0,232.0,206.13,144.64
2016,12,24,16,15,470.0,72.5,3.8,22.5,189.5,155.41,102.61
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,109.53,66.72
2016,12,24,16,45,317.5,52.5,3.8,21.5,106.0,66.61,37.87
2016,12,24,17,0,224.0,41.0,3.8,21.0,65.0,34.26,22.73
2016,12,24,17,15,112.0,20.5,3.95,20.5,32.5,16.05,2.71
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.5,14.5,5.95,18.5,30.0,106.4,0.0
2016,12,25,8,0,327.0,29.0,6.2,19.0,60.0,225.7,165.82
2016,12,25,8,15,424.0,38.0,6.5,19.0,102.0,302.0,241.73
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,386.09,316.32
2016,12,25,8,45,579.5,53.5,7.1,19.5,189.0,449.73,371.84
2016,12,25,9,0,638.0,60.0,7.4,20.0,234.0,516.05,427.68
2016,12,25,9,15,417.0,103.0,7.6,20.5,224.5,432.49,357.7
2016,12,25,9,30,196.0,146.0,7.8,21.0,215.0,314.29,257.62
2016,12,25,9,45,197.0,164.5,8.0,21.5,240.5,339.95,277.72
2016,12,25,10,0,198.0,183.0,8.2,22.0,266.0,364.88,296.68
2016,12,25,10,15,99.0,137.5,8.25,22.0,179.0,231.57,186.94
2016,12,25,10,30,0.0,92.0,8.3,22.0,92.0,86.2,65.26
2016,12,25,10,45,8.5,144.0,8.35,22.5,148.5,146.02,113.94
2016,12,25,11,0,17.0,196.0,8.4,23.0,205.0,207.75,163.29
2016,12,25,11,15,33.5,218.5,8.3,23.0,237.0,256.8,202.58
2016,12,25,11,30,50.0,241.0,8.2,23.0,269.0,294.49,232.56
2016,12,25,11,45,25.0,181.0,8.1,23.5,195.0,204.35,159.87
2016,12,25,12,0,0.0,121.0,8.0,24.0,121.0,114.06,86.59
2016,12,25,12,15,0.0,129.0,7.85,24.0,129.0,121.82,92.8
2016,12,25,12,30,0.0,137.0,7.7,24.0,137.0,129.58,98.99
2016,12,25,12,45,50.0,204.5,7.55,24.5,234.0,243.73,190.84
2016,12,25,13,0,100.0,272.0,7.4,25.0,331.0,351.85,275.66
2016,12,25,13,15,441.0,192.5,7.15,25.0,443.0,534.68,423.82
2016,12,25,13,30,782.0,113.0,6.9,25.0,555.0,671.83,532.03
2016,12,25,13,45,502.5,178.0,6.65,25.0,458.5,526.74,416.22
2016,12,25,14,0,223.0,243.0,6.4,25.0,362.0,385.74,303.01
2016,12,25,14,15,111.5,173.5,6.15,24.5,233.0,239.12,187.84
2016,12,25,14,30,0.0,104.0,5.9,24.0,104.0,97.19,73.49
2016,12,25,14,45,24.5,141.5,5.7,24.0,152.0,147.89,114.76
2016,12,25,15,0,49.0,179.0,5.5,24.0,200.0,193.84,151.53
2016,12,25,15,15,44.0,163.5,5.2,23.5,181.0,173.35,135.3
2016,12,25,15,30,39.0,148.0,4.9,23.0,162.0,153.47,119.49
2016,12,25,15,45,250.0,123.5,4.6,23.0,197.0,192.78,145.71
2016,12,25,16,0,461.0,99.0,4.3,23.0,232.0,206.13,147.1
2016,12,25,16,15,399.5,88.0,4.05,22.5,189.0,156.22,106.24
2016,12,25,16,30,338.0,77.0,3.8,22.0,146.0,112.89,72.56
2016,12,25,16,45,242.5,62.0,3.55,22.0,105.0,70.48,43.36
2016,12,25,17,0,147.0,47.0,3.3,22.0,64.0,39.88,24.89
2016,12,25,17,15,73.5,23.5,3.3,21.5,32.0,19.51,5.26
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,19.5,28.5,98.6,0.0
2016,12,26,8,0,289.0,31.0,2.6,20.0,57.0,208.44,150.66
2016,12,26,8,15,388.0,41.0,2.6,20.0,99.0,285.63,225.33
2016,12,26,8,30,487.0,51.0,2.6,20.0,141.0,370.7,298.34
2016,12,26,8,45,552.5,57.0,2.65,20.5,186.0,436.98,353.8
2016,12,26,9,0,618.0,63.0,2.7,21.0,231.0,506.36,409.54
2016,12,26,9,15,658.0,67.5,2.8,21.5,274.0,558.84,450.39
2016,12,26,9,30,698.0,72.0,2.9,22.0,317.0,611.6,489.43
2016,12,26,9,45,459.0,125.5,3.0,22.5,294.5,511.0,409.0
2016,12,26,10,0,220.0,179.0,3.1,23.0,272.0,376.59,300.38
2016,12,26,10,15,145.5,193.5,3.2,23.5,257.0,336.93,267.23
2016,12,26,10,30,71.0,208.0,3.3,24.0,242.0,281.66,221.34
2016,12,26,10,45,67.0,218.5,3.4,24.5,252.5,288.82,226.1
2016,12,26,11,0,63.0,229.0,3.5,25.0,263.0,295.81,230.53
2016,12,26,11,15,465.0,154.0,3.5,25.0,414.0,576.77,453.37
2016,12,26,11,30,867.0,79.0,3.5,25.0,565.0,815.61,625.96
2016,12,26,11,45,447.5,155.5,3.55,25.0,406.5,558.61,436.1
2016,12,26,12,0,28.0,232.0,3.6,25.0,248.0,250.66,193.0
2016,12,26,12,15,158.0,249.5,3.5,25.0,342.5,395.2,307.79
2016,12,26,12,30,288.0,267.0,3.4,25.0,437.0,523.51,405.32
2016,12,26,12,45,557.5,183.5,3.35,25.5,510.5,641.85,496.19
2016,12,26,13,0,827.0,100.0,3.3,26.0,584.0,739.43,567.27
2016,12,26,13,15,822.5,99.0,3.15,26.0,573.0,711.9,546.69
2016,12,26,13,30,818.0,98.0,3.0,26.0,562.0,681.81,524.73
2016,12,26,13,45,811.5,96.0,2.95,26.0,543.5,646.89,498.69
2016,12,26,14,0,805.0,94.0,2.9,26.0,525.0,609.88,470.7
2016,12,26,14,15,792.0,92.0,2.65,25.5,499.0,567.16,438.17
2016,12,26,14,30,779.0,90.0,2.4,25.0,473.0,523.26,404.05
2016,12,26,14,45,757.0,88.5,2.2,25.0,439.5,474.45,364.87
2016,12,26,15,0,735.0,87.0,2.0,25.0,406.0,425.56,324.83
2016,12,26,15,15,708.5,83.5,1.7,24.5,368.0,373.26,281.74
2016,12,26,15,30,682.0,80.0,1.4,24.0,330.0,322.18,238.67
2016,12,26,15,45,637.5,76.5,1.15,24.0,287.5,267.3,192.07
2016,12,26,16,0,593.0,73.0,0.9,24.0,245.0,216.19,148.49
2016,12,26,16,15,535.5,66.0,0.75,23.5,201.0,163.44,105.31
2016,12,26,16,30,478.0,59.0,0.6,23.0,157.0,116.69,68.97
2016,12,26,16,45,382.5,49.0,0.5,22.5,114.5,70.72,38.36
2016,12,26,17,0,287.0,39.0,0.4,22.0,72.0,34.58,19.42
2016,12,26,17,15,143.5,19.5,0.4,21.5,36.0,15.21,3.44
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.5,2.0,15.0,9.5,8.8,0.0
2016,12,27,8,0,0.0,19.0,2.2,15.0,19.0,17.63,7.87
2016,12,27,8,15,0.0,34.0,2.2,15.0,34.0,31.93,20.88
2016,12,27,8,30,0.0,49.0,2.2,15.0,49.0,47.37,34.38
2016,12,27,8,45,0.0,65.0,2.2,15.0,65.0,63.75,48.56
2016,12,27,9,0,0.0,81.0,2.2,15.0,81.0,79.94,62.42
2016,12,27,9,15,0.0,97.0,2.15,15.5,97.0,96.04,75.84
2016,12,27,9,30,0.0,113.0,2.1,16.0,113.0,112.09,88.98
2016,12,27,9,45,0.0,94.0,2.05,16.5,94.0,89.66,69.95
2016,12,27,10,0,0.0,75.0,2.0,17.0,75.0,69.8,53.15
2016,12,27,10,15,0.0,102.5,2.0,17.5,102.5,97.19,75.65
2016,12,27,10,30,0.0,130.0,2.0,18.0,130.0,125.18,98.24
2016,12,27,10,45,132.5,181.5,2.0,18.5,251.0,310.04,250.03
2016,12,27,11,0,265.0,233.0,2.0,19.0,372.0,491.99,390.48
2016,12,27,11,15,326.5,231.0,2.0,19.0,409.5,538.65,425.1
2016,12,27,11,30,388.0,229.0,2.0,19.0,447.0,584.55,459.51
2016,12,27,11,45,325.5,247.5,2.0,19.5,433.5,550.61,431.16
2016,12,27,12,0,263.0,266.0,2.0,20.0,420.0,515.7,402.67
2016,12,27,12,15,259.5,270.5,1.95,20.0,423.5,512.12,399.61
2016,12,27,12,30,256.0,275.0,1.9,20.0,427.0,507.56,395.66
2016,12,27,12,45,169.0,271.5,1.85,20.0,371.5,418.66,327.22
2016,12,27,13,0,82.0,268.0,1.8,20.0,316.0,334.26,261.36
2016,12,27,13,15,222.5,253.0,1.75,20.0,380.0,424.53,333.59
2016,12,27,13,30,363.0,238.0,1.7,20.0,444.0,505.57,395.72
2016,12,27,13,45,204.5,232.0,1.65,20.0,347.0,372.71,292.68
2016,12,27,14,0,46.0,226.0,1.6,20.0,250.0,251.89,197.3
2016,12,27,14,15,43.5,215.5,1.55,20.0,237.5,236.81,186.05
2016,12,27,14,30,41.0,205.0,1.5,20.0,225.0,221.99,174.53
2016,12,27,14,45,39.5,191.5,1.5,20.0,209.5,204.93,161.22
2016,12,27,15,0,38.0,178.0,1.5,20.0,194.0,188.1,148.0
2016,12,27,15,15,319.5,139.0,1.45,20.0,258.0,266.71,208.22
2016,12,27,15,30,601.0,100.0,1.4,20.0,322.0,314.91,238.75
2016,12,27,15,45,560.0,93.5,1.35,20.0,280.5,262.11,193.41
2016,12,27,16,0,519.0,87.0,1.3,20.0,239.0,212.92,151.29
2016,12,27,16,15,461.0,78.0,1.15,19.5,195.5,160.43,107.95
2016,12,27,16,30,403.0,69.0,1.0,19.0,152.0,115.81,72.75
2016,12,27,16,45,318.5,56.0,0.9,18.5,111.0,72.02,42.26
2016,12,27,17,0,234.0,43.0,0.8,18.0,70.0,37.85,22.58
2016,12,27,17,15,130.5,26.0,0.8,17.5,39.5,20.47,7.44
2016,12,27,17,30,27.0,9.0,0.8,17.0,9.0,8.58,0.0
2016,12,27,17,45,13.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,3.5,15.5,3.35,18.5,15.5,16.66,0.0
2016,12,28,8,0,7.0,31.0,3.7,19.0,31.0,36.78,22.01
2016,12,28,8,15,34.5,52.0,3.9,19.5,58.0,81.67,61.18
2016,12,28,8,30,62.0,73.0,4.1,20.0,85.0,122.85,96.56
2016,12,28,8,45,83.5,94.0,4.3,20.5,114.0,171.09,137.26
2016,12,28,9,0,105.0,115.0,4.5,21.0,143.0,211.45,170.94
2016,12,28,9,15,119.0,134.5,4.55,21.5,171.5,245.5,198.65
2016,12,28,9,30,133.0,154.0,4.6,22.0,200.0,279.98,226.11
2016,12,28,9,45,144.0,171.5,4.7,22.5,227.0,309.86,249.35
2016,12,28,10,0,155.0,189.0,4.8,23.0,254.0,339.79,272.24
2016,12,28,10,15,167.0,202.0,4.8,23.0,277.0,364.66,291.4
2016,12,28,10,30,179.0,215.0,4.8,23.0,300.0,389.45,310.32
2016,12,28,10,45,109.5,216.5,4.85,23.5,269.5,333.62,263.89
2016,12,28,11,0,40.0,218.0,4.9,24.0,239.0,263.83,206.51
2016,12,28,11,15,64.0,237.0,4.9,24.0,272.5,303.84,238.26
2016,12,28,11,30,88.0,256.0,4.9,24.0,306.0,343.62,269.32
2016,12,28,11,45,237.5,249.0,4.9,24.5,387.0,467.83,367.51
2016,12,28,12,0,387.0,242.0,4.9,25.0,468.0,589.71,460.46
2016,12,28,12,15,367.0,249.0,4.85,25.0,465.0,574.63,447.71
2016,12,28,12,30,347.0,256.0,4.8,25.0,462.0,558.54,434.82
2016,12,28,12,45,549.0,191.5,4.75,25.5,515.0,645.48,502.36
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,717.07,556.27
2016,12,28,13,15,518.0,191.0,4.6,26.0,492.5,590.77,458.75
2016,12,28,13,30,285.0,255.0,4.5,26.0,417.0,470.2,364.46
2016,12,28,13,45,216.0,252.0,4.4,26.0,372.5,401.71,311.9
2016,12,28,14,0,147.0,249.0,4.3,26.0,328.0,345.7,268.14
2016,12,28,14,15,296.5,215.0,4.1,26.0,364.5,396.76,308.98
2016,12,28,14,30,446.0,181.0,3.9,26.0,401.0,434.64,337.84
2016,12,28,14,45,299.0,187.0,3.75,26.0,330.5,339.42,263.29
2016,12,28,15,0,152.0,193.0,3.6,26.0,260.0,258.37,199.87
2016,12,28,15,15,146.0,176.5,3.2,25.5,236.0,230.54,177.97
2016,12,28,15,30,140.0,160.0,2.8,25.0,212.0,203.25,156.06
2016,12,28,15,45,133.0,141.0,2.4,25.0,185.5,173.92,131.97
2016,12,28,16,0,126.0,122.0,2.0,25.0,159.0,145.41,108.39
2016,12,28,16,15,299.0,91.5,1.8,24.0,159.5,143.1,99.08
2016,12,28,16,30,472.0,61.0,1.6,23.0,160.0,119.95,72.14
2016,12,28,16,45,392.5,50.5,1.45,22.0,118.0,74.63,40.98
2016,12,28,17,0,313.0,40.0,1.3,21.0,76.0,38.47,21.57
2016,12,28,17,15,187.5,25.0,1.35,20.5,43.5,19.65,7.32
2016,12,28,17,30,62.0,10.0,1.4,20.0,11.0,9.53,0.0
2016,12,28,17,45,31.0,5.0,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,71.5,15.0,5.4,11.0,21.5,46.05,0.0
2016,12,29,8,0,143.0,30.0,5.4,11.0,43.0,134.3,97.86
2016,12,29,8,15,174.5,48.5,5.5,11.0,73.5,168.28,136.57
2016,12,29,8,30,206.0,67.0,5.6,11.0,104.0,215.13,179.71
2016,12,29,8,45,225.0,84.5,5.7,11.0,136.0,254.48,215.39
2016,12,29,9,0,244.0,102.0,5.8,11.0,168.0,294.51,250.7
2016,12,29,9,15,252.0,120.0,5.95,11.0,198.5,328.13,279.61
2016,12,29,9,30,260.0,138.0,6.1,11.0,229.0,361.29,307.46
2016,12,29,9,45,262.0,155.5,6.3,11.5,256.5,388.75,329.39
2016,12,29,10,0,264.0,173.0,6.5,12.0,284.0,415.24,350.1
2016,12,29,10,15,206.5,194.0,6.45,12.0,285.0,385.57,323.57
2016,12,29,10,30,149.0,215.0,6.4,12.0,286.0,365.48,304.68
2016,12,29,10,45,129.0,227.0,6.4,12.0,291.5,362.39,300.95
2016,12,29,11,0,109.0,239.0,6.4,12.0,297.0,345.81,286.32
2016,12,29,11,15,126.5,250.5,6.35,12.0,320.0,384.15,317.44
2016,12,29,11,30,144.0,262.0,6.3,12.0,343.0,409.42,337.79
2016,12,29,11,45,243.0,256.5,6.3,12.5,397.0,481.27,397.38
2016,12,29,12,0,342.0,251.0,6.3,13.0,451.0,563.64,463.76
2016,12,29,12,15,412.0,236.0,6.2,13.0,479.0,596.66,490.77
2016,12,29,12,30,482.0,221.0,6.1,13.0,507.0,638.01,523.85
2016,12,29,12,45,437.0,232.0,6.1,13.5,490.0,603.09,494.02
2016,12,29,13,0,392.0,243.0,6.1,14.0,473.0,558.99,457.45
2016,12,29,13,15,394.0,236.5,6.0,14.0,464.5,540.77,442.9
2016,12,29,13,30,396.0,230.0,5.9,14.0,456.0,521.21,427.11
2016,12,29,13,45,279.5,239.5,5.8,14.0,396.5,438.69,359.08
2016,12,29,14,0,163.0,249.0,5.7,14.0,337.0,355.99,290.64
2016,12,29,14,15,163.0,236.5,5.65,14.0,321.0,334.74,273.54
2016,12,29,14,30,163.0,224.0,5.6,14.0,305.0,313.26,255.96
2016,12,29,14,45,311.0,187.5,5.55,14.0,329.0,346.58,283.51
2016,12,29,15,0,459.0,151.0,5.5,14.0,353.0,365.5,297.26
2016,12,29,15,15,635.5,108.5,5.25,13.5,360.5,373.07,299.64
2016,12,29,15,30,812.0,66.0,5.0,13.0,368.0,359.49,281.61
2016,12,29,15,45,780.0,62.0,4.8,13.0,324.0,301.22,228.06
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,245.15,176.2
2016,12,29,16,15,697.5,53.0,4.15,12.0,232.5,187.06,124.66
2016,12,29,16,30,647.0,48.0,3.7,11.0,185.0,133.93,79.86
2016,12,29,16,45,563.5,41.0,3.3,10.5,138.0,81.6,42.23
2016,12,29,17,0,480.0,34.0,2.9,10.0,91.0,36.66,18.48
2016,12,29,17,15,240.0,24.5,2.85,9.5,53.0,19.7,8.42
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.3,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.81,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,7.4,0.11
2016,12,30,8,15,0.0,14.5,0.85,8.5,14.5,13.43,5.8
2016,12,30,8,30,0.0,21.0,0.9,9.0,21.0,19.47,11.23
2016,12,30,8,45,0.0,28.0,1.0,9.5,28.0,25.97,17.01
2016,12,30,9,0,0.0,35.0,1.1,10.0,35.0,32.48,22.71
2016,12,30,9,15,0.0,42.0,1.35,10.0,42.0,39.0,28.39
2016,12,30,9,30,0.0,49.0,1.6,10.0,49.0,45.53,34.0
2016,12,30,9,45,0.0,79.5,1.85,10.5,79.5,74.54,58.79
2016,12,30,10,0,0.0,110.0,2.1,11.0,110.0,105.75,85.02
2016,12,30,10,15,0.0,108.0,2.2,11.0,108.0,102.88,82.37
2016,12,30,10,30,0.0,106.0,2.3,11.0,106.0,100.33,80.04
2016,12,30,10,45,0.0,128.0,2.4,11.5,128.0,122.44,98.28
2016,12,30,11,0,0.0,150.0,2.5,12.0,150.0,144.68,116.38
2016,12,30,11,15,9.0,180.5,2.55,11.5,185.5,183.42,148.74
2016,12,30,11,30,18.0,211.0,2.6,11.0,221.0,222.4,181.02
2016,12,30,11,45,9.0,185.0,2.7,11.0,190.0,186.59,151.14
2016,12,30,12,0,0.0,159.0,2.8,11.0,159.0,152.01,122.28
2016,12,30,12,15,34.0,212.5,2.85,11.0,233.0,243.57,198.62
2016,12,30,12,30,68.0,266.0,2.9,11.0,307.0,327.85,267.09
2016,12,30,12,45,46.0,247.5,2.95,11.0,275.5,287.5,233.8
2016,12,30,13,0,24.0,229.0,3.0,11.0,244.0,239.72,194.67
2016,12,30,13,15,14.0,205.0,3.0,10.5,213.5,206.92,168.14
2016,12,30,13,30,4.0,181.0,3.0,10.0,183.0,175.19,142.19
2016,12,30,13,45,2.0,150.0,3.05,10.0,151.0,143.01,115.61
2016,12,30,14,0,0.0,119.0,3.1,10.0,119.0,111.58,89.41
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,113.45,91.17
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,115.31,92.9
2016,12,30,14,45,0.0,91.0,3.1,10.0,91.0,84.84,67.25
2016,12,30,15,0,0.0,59.0,3.1,10.0,59.0,54.87,41.76
2016,12,30,15,15,0.0,53.5,3.05,10.0,53.5,49.73,37.46
2016,12,30,15,30,0.0,48.0,3.0,10.0,48.0,44.6,33.11
2016,12,30,15,45,0.0,42.0,3.0,10.0,42.0,39.0,28.32
2016,12,30,16,0,0.0,36.0,3.0,10.0,36.0,33.42,23.49
2016,12,30,16,15,0.0,29.5,2.75,9.5,29.5,27.37,18.25
2016,12,30,16,30,0.0,23.0,2.5,9.0,23.0,21.32,12.93
2016,12,30,16,45,0.0,17.0,2.3,9.0,17.0,15.75,7.94
2016,12,30,17,0,0.0,11.0,2.1,9.0,11.0,10.18,2.93
2016,12,30,17,15,0.0,6.0,2.15,9.0,6.0,5.55,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
